Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,7.47,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,14.5,5.15
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,25.62,17.19
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,36.48,27.68
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,48.51,37.13
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,61.0,48.27
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,73.41,59.07
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,86.29,70.13
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,132.47,107.69
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,192.16,157.4
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,251.05,206.92
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,312.82,259.1
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,340.69,282.78
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,367.3,304.83
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,340.43,283.11
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,317.82,264.03
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,234.15,194.59
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,145.35,118.84
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,175.85,145.16
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,226.17,187.48
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,256.16,212.97
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,288.13,240.08
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,213.13,177.04
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,122.88,100.0
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,128.78,105.38
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,135.36,111.18
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,144.78,119.91
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,155.1,129.44
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,143.28,119.41
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,131.6,109.48
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,117.1,97.19
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,102.76,84.84
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,85.33,69.43
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,67.89,53.81
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,51.86,39.51
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,34.91,24.21
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,19.59,9.16
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,7.08,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,3.54,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,9.05,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,21.14,10.27
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,28.19,19.8
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,35.36,27.01
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,73.36,39.33
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,129.04,75.2
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,187.2,123.64
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,249.55,180.35
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,311.5,238.24
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,374.85,296.76
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,435.53,351.59
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,496.73,404.72
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,555.58,454.13
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,613.86,501.12
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,667.1,543.99
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,718.73,584.52
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,766.37,619.79
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,811.69,651.95
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,850.7,680.57
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,886.7,707.08
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,917.61,728.73
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,945.13,748.05
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,965.05,762.86
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,981.21,775.28
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,989.38,782.96
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,993.65,788.14
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,989.24,785.52
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,981.05,780.39
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,963.37,769.18
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,942.33,755.44
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,907.16,729.46
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,879.39,707.98
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,823.04,664.91
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,765.02,618.73
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,679.18,552.16
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,594.07,480.22
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,455.04,336.01
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,269.21,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,129.68,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,9.05,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,21.25,10.27
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,27.47,19.15
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,33.85,25.63
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,72.12,37.98
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,129.78,74.69
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,174.73,117.46
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,209.74,155.38
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,252.1,197.41
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,284.23,229.66
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,357.35,292.22
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,436.94,359.88
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,524.22,431.9
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,615.84,505.35
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,669.33,549.17
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,721.13,590.88
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,767.32,625.14
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,810.89,655.87
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,787.28,637.84
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,749.29,609.83
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,844.69,679.97
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,937.17,745.04
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,909.66,724.89
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,865.2,693.8
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,828.89,667.36
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,780.26,631.62
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,791.97,641.24
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,800.53,647.81
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,778.61,631.14
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,753.88,612.51
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,723.36,589.75
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,690.52,564.54
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,721.66,586.47
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,739.18,595.28
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,651.26,526.51
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,563.86,453.71
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,325.41,244.94
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,42.37,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,10.62,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,10.23,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,21.85,10.64
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,29.07,20.58
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,39.54,30.92
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,65.6,44.32
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,70.29,56.31
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,85.56,69.77
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,101.74,84.11
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,74.23,60.28
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,46.74,36.14
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,70.7,57.35
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,95.61,79.19
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,111.7,93.15
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,128.46,107.65
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,134.04,112.39
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,139.83,117.35
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,114.18,94.75
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,88.74,72.35
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,89.3,72.84
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,89.9,73.36
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,119.29,99.07
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,151.13,126.77
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,217.72,185.68
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,272.71,234.34
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,220.87,189.1
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,150.22,127.07
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,167.03,142.89
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,205.37,177.37
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,192.44,166.28
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,179.55,155.22
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,553.93,488.73
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,855.13,731.58
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,800.34,683.91
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,743.5,635.55
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,655.3,559.07
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,581.19,489.57
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,449.52,352.31
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,296.67,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,122.96,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,8.65,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,20.42,9.77
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,27.16,19.14
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,34.03,26.16
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,69.68,37.19
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,128.35,74.18
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,190.32,126.16
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,254.17,185.42
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,317.01,246.22
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,381.73,308.49
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,444.72,368.15
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,507.99,426.2
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,567.62,480.18
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,626.41,531.79
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,681.92,579.23
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,735.72,623.99
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,784.15,661.95
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,830.04,696.36
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,871.01,726.7
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,908.89,754.55
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,939.9,777.14
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,967.31,797.08
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,988.76,812.69
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,1006.34,825.61
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,1016.03,833.42
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,1021.72,838.57
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,1019.09,837.29
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,1012.56,833.33
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,995.41,822.11
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,974.68,808.15
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,941.63,782.11
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,905.78,753.29
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,853.53,712.62
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,808.03,675.07
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,726.48,607.37
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,645.16,535.15
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,512.71,402.86
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,365.56,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,159.07,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,9.44,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,22.02,10.92
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,29.47,21.18
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,37.04,28.87
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,69.38,39.19
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,125.17,73.77
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,182.82,121.15
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,244.7,177.43
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,306.16,236.03
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,369.83,296.42
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,430.31,353.07
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,491.78,408.79
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,549.96,459.42
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,607.51,507.64
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,661.17,551.66
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,713.29,592.97
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,760.24,627.66
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,804.82,658.3
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,843.89,684.95
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,879.99,709.07
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,910.85,728.67
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,938.32,745.77
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,957.41,758.28
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,972.75,768.36
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,980.72,772.12
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,984.84,773.44
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,980.43,771.77
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,983.53,775.47
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,963.05,761.42
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,939.0,745.09
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,902.95,721.24
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,863.95,694.6
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,805.34,652.25
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,744.91,606.54
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,658.53,540.01
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,572.24,468.58
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,446.89,350.4
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,291.74,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,118.96,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,9.83,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,18.73,8.33
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,31.58,22.86
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,44.13,35.18
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,60.1,46.48
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,80.38,62.91
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,103.43,82.55
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,127.03,103.08
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,147.34,121.41
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,161.89,134.53
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,212.31,177.54
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,264.23,221.91
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,259.76,218.51
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,238.29,200.22
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,256.74,216.0
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,275.83,232.0
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,288.49,242.01
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,301.13,251.88
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,587.36,488.47
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,852.9,687.02
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,884.04,705.34
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,912.1,724.56
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,931.17,738.11
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,946.61,749.34
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,954.5,756.25
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,958.63,760.78
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,952.84,756.24
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,943.28,749.22
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,925.27,737.07
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,903.78,722.41
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,866.31,695.67
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,825.92,666.2
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,776.84,629.97
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,718.07,584.78
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,631.39,518.78
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,545.81,448.76
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,417.86,331.25
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,274.0,34.92
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,109.62,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,3.54,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,6.82,0.0
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,12.92,6.0
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,19.04,11.96
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,25.94,17.54
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,32.86,23.82
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,39.41,29.74
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,45.97,35.6
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,91.76,75.24
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,141.36,117.82
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,126.81,105.64
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,113.72,94.39
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,67.45,53.88
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,23.68,15.33
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,40.61,30.25
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,57.62,45.09
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,66.54,52.81
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,76.01,60.99
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,92.2,74.96
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,109.15,89.52
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,83.02,66.86
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,58.4,45.48
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,77.71,62.3
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,99.17,80.87
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,90.03,73.04
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,80.9,65.25
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,98.48,80.61
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,118.55,98.07
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,109.22,90.14
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,99.96,82.28
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,414.25,359.48
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,698.74,585.51
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,633.65,531.12
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,567.15,477.63
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,480.27,405.2
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,396.16,332.1
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,283.89,227.76
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,154.44,37.1
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,50.68,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,3.54,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,6.82,0.0
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,12.92,5.88
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,19.04,11.78
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,25.94,17.3
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,32.86,23.51
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,39.02,29.02
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,45.2,34.49
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,64.57,51.4
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,84.43,68.51
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,87.88,71.35
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,91.32,74.19
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,86.93,70.14
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,82.48,66.08
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,81.29,64.97
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,80.09,63.87
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,129.99,106.76
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,184.3,152.72
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,276.84,231.46
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,379.75,316.67
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,353.81,294.09
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,305.53,253.97
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,288.57,240.18
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,270.73,225.43
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,204.44,169.81
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,122.56,99.91
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,121.85,99.62
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,121.56,99.55
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,112.28,91.79
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,103.08,84.06
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,91.07,73.98
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,79.04,63.74
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,66.36,52.66
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,53.54,41.32
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,40.5,29.67
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,27.06,17.63
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,17.16,8.49
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,7.59,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,3.93,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,9.05,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,21.05,9.79
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,28.5,19.39
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,36.06,26.82
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,61.88,34.46
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,116.21,65.09
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,97.1,62.49
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,26.7,17.73
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,73.65,58.05
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,128.01,104.28
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,211.11,172.87
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,315.23,260.28
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,195.04,161.52
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,40.6,29.28
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,356.86,301.99
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,683.31,569.94
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,648.81,540.34
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,577.01,481.2
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,712.74,594.49
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,844.01,697.96
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,539.85,455.51
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,139.84,113.52
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,559.78,475.47
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,927.56,765.45
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,935.98,769.97
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,940.72,773.86
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,935.46,771.08
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,926.47,765.58
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,914.2,756.52
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,898.44,744.73
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,862.54,717.92
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,832.4,694.97
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,785.66,658.11
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,737.14,618.8
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,655.75,551.06
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,575.21,480.55
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,457.28,371.37
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,328.07,148.27
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,132.75,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,9.05,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,21.38,10.75
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,28.11,19.92
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,34.98,26.89
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,61.07,34.05
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,119.67,67.13
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,181.93,117.06
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,245.77,174.85
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,309.12,235.53
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,374.1,297.8
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,411.47,337.42
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,442.53,369.75
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,526.11,441.89
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,618.61,519.01
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,673.64,565.52
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,726.94,609.74
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,775.66,647.23
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,821.82,680.68
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,772.94,643.24
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,704.3,590.39
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,834.04,690.31
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,962.52,783.75
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,984.15,798.62
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,1001.9,811.94
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,1012.5,820.28
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,1019.1,825.98
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,1017.07,825.14
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,1011.12,821.66
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,995.48,811.24
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,976.23,798.17
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,944.53,773.82
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,909.94,746.55
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,860.14,707.38
