Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,817.72,671.93
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,740.88,612.0
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,663.99,547.94
2016,1,11,16,45,536.5,27.0,1.3,-0.5,89.5,542.28,439.3
2016,1,11,17,0,426.0,20.0,1.3,-1.0,47.0,413.15,217.33
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.5,177.58,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,12.5,2.7,-1.5,26.5,9.83,0.0
2016,1,12,8,0,369.0,25.0,3.0,-1.0,53.0,20.91,10.44
2016,1,12,8,15,471.5,33.5,3.05,-0.5,94.5,28.12,19.84
2016,1,12,8,30,574.0,42.0,3.1,0.0,136.0,38.47,29.98
2016,1,12,8,45,634.5,47.5,3.2,0.0,180.0,60.68,36.7
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,113.45,66.44
2016,1,12,9,15,733.5,57.5,3.55,0.5,265.5,169.32,110.8
2016,1,12,9,30,772.0,62.0,3.8,1.0,307.0,229.64,165.05
2016,1,12,9,45,802.0,64.0,4.1,2.0,345.5,289.47,221.44
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,352.05,280.49
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.5,412.35,337.44
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,473.43,393.72
2016,1,12,10,45,882.5,71.0,4.9,4.5,475.0,529.55,444.65
2016,1,12,11,0,897.0,72.0,5.1,5.0,501.0,587.25,495.49
2016,1,12,11,15,905.0,72.5,5.2,5.0,520.0,639.94,541.68
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,691.2,585.75
2016,1,12,11,45,921.5,72.0,5.45,5.5,551.0,739.48,625.29
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,785.83,660.82
2016,1,12,12,15,721.5,127.5,5.65,6.0,511.0,735.58,620.85
2016,1,12,12,30,513.0,184.0,5.7,6.0,459.0,645.25,546.03
2016,1,12,12,45,725.0,126.5,5.8,6.5,511.0,796.1,668.83
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,926.1,768.44
2016,1,12,13,15,832.5,88.5,5.85,7.0,520.5,891.78,741.56
2016,1,12,13,30,728.0,108.0,5.8,7.0,478.0,844.98,705.85
2016,1,12,13,45,369.5,139.0,5.8,7.0,327.0,545.29,465.33
2016,1,12,14,0,11.0,170.0,5.8,7.0,176.0,158.66,131.7
2016,1,12,14,15,5.5,106.5,5.65,7.0,109.5,90.81,73.7
2016,1,12,14,30,0.0,43.0,5.5,7.0,43.0,32.88,23.17
2016,1,12,14,45,0.0,39.5,5.4,7.0,39.5,30.18,20.86
2016,1,12,15,0,0.0,36.0,5.3,7.0,36.0,27.48,18.54
2016,1,12,15,15,0.0,32.5,5.2,6.5,32.5,24.79,16.24
2016,1,12,15,30,0.0,29.0,5.1,6.0,29.0,22.1,13.92
2016,1,12,15,45,319.5,44.0,5.05,6.0,119.5,404.98,355.64
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,726.51,619.07
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,644.6,549.02
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,563.31,477.87
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,448.05,371.17
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,325.5,190.55
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,129.53,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,8.65,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,20.4,10.3
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,27.14,19.15
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,34.0,26.1
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.5,56.13,31.81
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,115.51,64.65
2016,1,13,9,15,828.5,47.5,2.3,-0.5,283.0,175.52,111.99
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,239.34,169.4
2016,1,13,9,45,888.0,52.5,2.15,0.0,366.0,301.68,228.94
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,365.86,290.29
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.0,428.98,349.94
2016,1,13,10,30,944.0,58.0,2.1,0.0,471.0,492.51,408.29
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,552.35,461.08
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,611.4,511.34
2016,1,13,11,15,971.0,61.0,2.15,1.0,544.0,666.66,558.16
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,720.18,602.37
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.0,769.03,639.86
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,815.4,673.31
2016,1,13,12,15,983.0,63.0,2.35,2.0,588.0,856.12,703.48
2016,1,13,12,30,983.0,63.0,2.4,2.0,591.0,893.73,731.3
2016,1,13,12,45,980.5,62.5,2.5,2.5,586.0,925.31,753.86
2016,1,13,13,0,978.0,62.0,2.6,3.0,581.0,953.34,773.88
2016,1,13,13,15,972.5,61.5,2.6,3.0,568.0,974.97,789.75
2016,1,13,13,30,967.0,61.0,2.6,3.0,555.0,992.75,803.03
2016,1,13,13,45,958.0,60.5,2.65,3.0,534.5,1003.31,811.84
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,1009.9,818.06
2016,1,13,14,15,936.5,58.5,2.65,3.0,486.5,1007.74,817.1
2016,1,13,14,30,924.0,57.0,2.6,3.0,459.0,1001.65,813.51
2016,1,13,14,45,904.5,56.0,2.55,3.0,425.0,985.62,802.8
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,966.05,789.54
2016,1,13,15,15,859.5,52.5,2.2,2.5,351.5,935.05,766.25
2016,1,13,15,30,834.0,50.0,1.9,2.0,312.0,901.15,740.17
2016,1,13,15,45,794.5,47.5,1.6,1.5,268.5,861.46,708.62
2016,1,13,16,0,755.0,45.0,1.3,1.0,225.0,808.96,665.86
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.0,732.07,606.29
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,655.2,542.76
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,535.7,438.55
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,412.14,260.57
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,175.3,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,9.44,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,21.91,11.44
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,29.31,20.91
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,36.82,28.49
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,56.76,34.44
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,110.44,63.36
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,166.87,107.34
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,227.72,161.49
2016,1,14,9,45,819.0,61.0,2.9,3.0,351.0,288.54,218.12
2016,1,14,10,0,849.0,63.0,2.9,4.0,390.0,352.11,277.18
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.0,412.37,333.34
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,473.4,388.66
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,531.79,439.58
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,589.74,488.42
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.0,643.42,532.77
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,695.62,574.65
2016,1,14,11,45,929.0,72.0,3.45,8.5,559.0,743.25,611.72
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,788.68,644.54
2016,1,14,12,15,935.0,72.5,3.45,9.0,574.5,829.16,674.03
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,866.78,701.23
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,898.7,723.16
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,927.34,742.67
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,949.13,757.51
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,967.26,769.76
2016,1,14,13,45,920.0,68.5,3.0,10.0,526.5,978.0,777.22
2016,1,14,14,0,913.0,67.0,2.9,10.0,507.0,984.91,782.14
2016,1,14,14,15,901.0,65.5,2.7,10.0,480.0,983.16,780.07
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,977.62,775.41
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.0,962.79,764.16
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,944.49,750.39
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.0,924.33,738.3
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,889.83,715.32
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.5,838.23,678.31
2016,1,14,16,0,724.0,48.0,1.6,7.0,224.0,784.65,638.26
2016,1,14,16,15,664.0,43.0,1.6,6.0,179.5,708.66,580.97
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,632.46,519.56
2016,1,14,16,45,497.5,30.0,1.65,4.5,93.0,513.54,417.48
2016,1,14,17,0,391.0,22.0,1.7,4.0,51.0,392.53,259.83
2016,1,14,17,15,195.5,11.0,1.65,3.5,25.5,165.13,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,10.0,0.6,1.0,10.0,7.87,0.0
2016,1,15,8,0,0.0,20.0,0.4,1.0,20.0,15.26,6.4
2016,1,15,8,15,0.0,36.0,0.4,1.0,36.0,27.06,18.93
2016,1,15,8,30,0.0,52.0,0.4,1.0,52.0,38.59,30.14
2016,1,15,8,45,0.0,68.5,0.45,1.5,68.5,50.6,39.57
2016,1,15,9,0,0.0,85.0,0.5,2.0,85.0,63.4,51.04
2016,1,15,9,15,2.5,100.0,0.6,2.0,101.0,75.8,61.95
2016,1,15,9,30,5.0,115.0,0.7,2.0,117.0,88.71,73.19
2016,1,15,9,45,2.5,118.0,0.8,2.5,119.0,91.48,75.49
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,93.7,77.26
2016,1,15,10,15,0.0,111.0,1.2,3.0,111.0,86.06,70.47
2016,1,15,10,30,0.0,101.0,1.5,3.0,101.0,78.19,63.48
2016,1,15,10,45,0.0,104.0,1.8,3.5,104.0,80.67,65.43
2016,1,15,11,0,0.0,107.0,2.1,4.0,107.0,83.17,67.38
2016,1,15,11,15,0.0,118.0,2.25,4.0,118.0,92.31,75.22
2016,1,15,11,30,0.0,129.0,2.4,4.0,129.0,101.67,83.22
2016,1,15,11,45,0.0,78.0,2.55,4.5,78.0,59.96,46.87
2016,1,15,12,0,0.0,27.0,2.7,5.0,27.0,20.65,12.47
2016,1,15,12,15,0.0,46.0,2.75,5.0,46.0,35.25,25.26
2016,1,15,12,30,0.0,65.0,2.8,5.0,65.0,49.91,38.03
2016,1,15,12,45,0.0,52.0,2.85,5.5,52.0,39.87,29.22
2016,1,15,13,0,0.0,39.0,2.9,6.0,39.0,29.86,20.46
2016,1,15,13,15,0.0,28.0,2.95,6.0,28.0,21.41,13.1
2016,1,15,13,30,0.0,17.0,3.0,6.0,17.0,12.98,5.73
2016,1,15,13,45,0.0,18.0,3.1,6.0,18.0,13.74,6.41
2016,1,15,14,0,0.0,19.0,3.2,6.0,19.0,14.5,7.09
2016,1,15,14,15,0.0,40.5,3.2,6.0,40.5,30.97,21.58
2016,1,15,14,30,0.0,62.0,3.2,6.0,62.0,47.53,36.12
2016,1,15,14,45,0.0,57.0,3.25,6.0,57.0,43.66,32.8
2016,1,15,15,0,0.0,52.0,3.3,6.0,52.0,39.79,29.47
2016,1,15,15,15,0.0,46.5,3.35,6.0,46.5,35.55,25.78
2016,1,15,15,30,0.0,41.0,3.4,6.0,41.0,31.31,22.08
2016,1,15,15,45,0.0,35.0,3.45,6.5,35.0,26.7,17.96
2016,1,15,16,0,0.0,29.0,3.5,7.0,29.0,22.09,13.82
2016,1,15,16,15,0.0,23.0,3.3,6.5,23.0,17.5,9.72
2016,1,15,16,30,0.0,17.0,3.1,6.0,17.0,12.91,5.59
2016,1,15,16,45,0.0,11.5,2.95,6.0,11.5,8.72,1.75
2016,1,15,17,0,0.0,6.0,2.8,6.0,6.0,4.54,0.0
2016,1,15,17,15,0.0,3.0,2.8,6.0,3.0,2.36,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,10.62,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,22.5,12.07
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.0,30.03,21.3
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,37.66,28.82
2016,1,16,8,45,619.5,50.5,2.75,4.5,183.0,54.17,33.74
2016,1,16,9,0,686.0,56.0,2.8,5.0,228.0,109.63,63.32
2016,1,16,9,15,725.5,60.0,2.85,5.5,270.0,164.66,105.0
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,224.29,156.95
2016,1,16,9,45,404.5,110.5,3.0,7.0,243.5,210.22,162.49
2016,1,16,10,0,44.0,157.0,3.1,8.0,175.0,141.07,115.35
2016,1,16,10,15,455.5,114.5,3.2,8.0,316.0,290.05,235.47
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,470.1,382.48
2016,1,16,10,45,879.0,73.0,3.4,8.5,483.0,527.95,432.54
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,581.9,478.63
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.0,635.48,523.79
2016,1,16,11,30,906.0,77.0,3.6,9.0,547.0,687.65,566.73
2016,1,16,11,45,909.5,77.5,3.65,9.5,558.5,734.29,603.37
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,778.68,635.45
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,818.1,664.47
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,854.7,691.31
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,885.08,712.5
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,912.1,731.26
2016,1,16,13,15,903.0,78.0,3.75,11.0,555.5,932.49,746.0
2016,1,16,13,30,898.0,77.0,3.7,11.0,543.0,949.26,758.27
2016,1,16,13,45,888.0,76.5,3.65,11.0,523.5,958.27,765.11
2016,1,16,14,0,878.0,76.0,3.6,11.0,504.0,974.91,777.65
2016,1,16,14,15,865.0,74.0,3.45,10.5,477.0,971.65,776.64
2016,1,16,14,30,852.0,72.0,3.3,10.0,450.0,964.56,773.11
2016,1,16,14,45,833.5,70.0,3.15,10.0,417.5,948.33,761.62
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,928.54,747.56
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,895.69,723.44
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,859.85,696.53
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.0,810.72,659.29
2016,1,16,16,0,689.0,53.0,1.7,8.0,224.0,759.52,619.08
2016,1,16,16,15,628.5,47.0,1.65,7.5,180.0,682.24,559.39
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,604.84,496.29
2016,1,16,16,45,471.5,32.5,1.55,6.5,95.0,494.55,402.28
2016,1,16,17,0,375.0,24.0,1.5,6.0,54.0,385.19,274.64
2016,1,16,17,15,187.5,12.0,1.5,5.5,27.0,159.97,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.11,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,9.88,2.29
2016,1,17,8,15,0.0,23.0,2.7,0.0,23.0,17.52,10.3
2016,1,17,8,30,0.0,33.0,2.7,0.0,33.0,25.19,17.77
2016,1,17,8,45,0.0,44.0,2.7,0.0,44.0,33.66,24.6
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,42.08,32.31
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,50.45,39.89
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,58.94,47.49
2016,1,17,9,45,0.0,91.0,2.75,0.5,91.0,69.87,57.07
2016,1,17,10,0,0.0,105.0,2.8,1.0,105.0,81.01,66.73
2016,1,17,10,15,146.0,145.0,2.9,1.0,210.5,181.07,152.19
2016,1,17,10,30,292.0,185.0,3.0,1.0,316.0,300.41,254.11
2016,1,17,10,45,173.0,196.5,3.15,1.5,275.0,262.27,222.77
2016,1,17,11,0,54.0,208.0,3.3,2.0,234.0,208.96,176.9
2016,1,17,11,15,51.5,218.0,3.3,2.5,244.0,221.86,187.72
2016,1,17,11,30,49.0,228.0,3.3,3.0,254.0,234.82,198.29
2016,1,17,11,45,24.5,180.0,3.3,3.5,193.0,174.51,146.32
2016,1,17,12,0,0.0,132.0,3.3,4.0,132.0,104.52,85.45
2016,1,17,12,15,0.0,133.0,3.3,4.0,133.0,105.62,86.45
2016,1,17,12,30,0.0,134.0,3.3,4.0,134.0,106.77,87.44
2016,1,17,12,45,30.5,185.5,3.3,4.5,202.0,195.56,164.31
2016,1,17,13,0,61.0,237.0,3.3,5.0,270.0,283.08,238.27
2016,1,17,13,15,107.5,239.0,3.3,5.0,295.5,333.4,281.7
2016,1,17,13,30,154.0,241.0,3.3,5.0,321.0,407.49,344.1
2016,1,17,13,45,290.0,212.5,3.35,5.0,357.0,532.65,449.98
2016,1,17,14,0,426.0,184.0,3.4,5.0,393.0,661.8,556.05
2016,1,17,14,15,609.5,141.0,3.3,5.0,422.5,808.14,671.46
2016,1,17,14,30,793.0,98.0,3.2,5.0,452.0,947.08,774.94
2016,1,17,14,45,411.5,125.5,3.15,5.0,308.5,597.07,505.73
2016,1,17,15,0,30.0,153.0,3.1,5.0,165.0,190.41,160.66
2016,1,17,15,15,25.5,139.0,2.8,4.5,149.0,173.09,147.01
2016,1,17,15,30,21.0,125.0,2.5,4.0,133.0,138.21,117.08
2016,1,17,15,45,339.5,94.5,2.25,4.0,181.5,489.16,424.25
2016,1,17,16,0,658.0,64.0,2.0,4.0,230.0,754.24,630.25
2016,1,17,16,15,596.0,57.0,1.9,3.0,185.5,675.31,565.38
2016,1,17,16,30,534.0,50.0,1.8,2.0,141.0,596.52,500.56
2016,1,17,16,45,447.5,39.0,1.7,1.5,99.5,493.33,410.38
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,393.02,293.78
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,156.15,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,253.5,11.5,2.9,-3.5,32.0,9.05,0.0
2016,1,18,8,0,507.0,23.0,3.2,-3.0,64.0,21.39,11.9
2016,1,18,8,15,603.0,29.5,3.3,-2.5,109.5,27.71,19.77
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,34.16,26.29
2016,1,18,8,45,754.0,40.0,3.55,-2.0,202.0,51.67,32.7
2016,1,18,9,0,809.0,44.0,3.7,-2.0,249.0,109.53,60.59
2016,1,18,9,15,844.5,47.0,3.7,-1.5,293.5,170.12,107.04
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,234.52,164.85
2016,1,18,9,45,905.0,51.5,3.75,-1.0,378.5,298.29,226.26
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,364.06,290.14
2016,1,18,10,15,946.5,54.5,3.8,-1.0,453.5,428.26,352.06
2016,1,18,10,30,963.0,56.0,3.8,-1.0,488.0,492.92,412.86
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.0,554.72,469.77
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,615.84,524.49
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,673.57,573.68
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,729.68,620.02
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,780.64,661.56
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,829.15,698.98
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,873.27,732.79
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,914.31,764.19
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.5,948.47,790.34
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,978.95,813.84
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.5,1003.29,831.78
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,1023.71,846.92
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.0,1037.11,857.59
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,1046.43,865.48
2016,1,18,14,15,974.5,58.5,4.0,0.0,518.5,1047.07,865.92
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,1043.62,863.82
2016,1,18,14,45,948.5,55.5,3.85,-0.5,457.0,1031.25,857.29
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,1015.07,847.95
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,987.68,826.92
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,957.1,803.1
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,911.52,768.79
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,863.92,731.47
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,795.64,675.01
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,734.14,620.62
2016,1,18,16,45,623.5,29.5,2.0,-3.5,114.0,625.92,524.23
2016,1,18,17,0,531.0,23.0,1.7,-4.0,68.0,521.72,400.59
2016,1,18,17,15,265.5,11.5,1.7,-4.0,34.0,222.86,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,9.44,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,22.28,13.06
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.0,28.98,21.34
2016,1,19,8,30,688.0,38.0,3.0,-6.0,156.0,35.8,28.3
2016,1,19,8,45,740.5,42.5,3.15,-6.0,202.5,49.5,32.45
2016,1,19,9,0,793.0,47.0,3.3,-6.0,249.0,106.91,60.1
2016,1,19,9,15,827.0,50.0,3.3,-5.5,293.0,168.75,108.14
2016,1,19,9,30,861.0,53.0,3.3,-5.0,337.0,231.91,165.4
2016,1,19,9,45,883.5,55.5,3.35,-5.0,376.5,294.95,226.78
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,359.76,290.41
2016,1,19,10,15,921.5,60.0,3.4,-4.5,450.0,422.88,351.34
2016,1,19,10,30,937.0,62.0,3.4,-4.0,484.0,486.4,410.9
2016,1,19,10,45,947.0,63.5,3.4,-4.0,511.5,546.78,466.75
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,606.38,520.27
2016,1,19,11,15,964.5,66.0,3.4,-3.5,559.0,662.9,568.74
2016,1,19,11,30,972.0,67.0,3.4,-3.0,579.0,717.85,614.44
2016,1,19,11,45,975.0,67.5,3.4,-2.5,591.0,767.27,653.91
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,814.22,688.68
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,856.36,720.59
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,895.46,750.05
2016,1,19,12,45,979.0,68.0,3.45,-2.0,607.0,929.67,776.08
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,960.43,799.6
2016,1,19,13,15,973.5,67.5,3.5,-1.5,591.0,983.79,815.87
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,1003.32,829.43
2016,1,19,13,45,961.5,66.0,3.5,-1.0,559.5,1015.44,839.11
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,1023.57,846.08
2016,1,19,14,15,943.0,64.0,3.45,-1.0,512.5,1024.29,847.36
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,1021.07,845.94
2016,1,19,14,45,915.0,61.5,3.35,-1.0,451.5,1007.35,836.85
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,989.97,825.1
2016,1,19,15,15,875.0,57.5,3.1,-1.0,378.5,961.76,803.76
2016,1,19,15,30,852.0,55.0,2.9,-1.0,339.0,930.47,779.76
2016,1,19,15,45,818.0,51.5,2.7,-1.5,295.5,894.42,752.67
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,845.28,714.17
2016,1,19,16,15,731.0,43.5,2.2,-2.5,205.5,775.2,656.51
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,704.46,595.27
2016,1,19,16,45,586.0,32.0,1.65,-3.5,114.0,596.67,500.52
2016,1,19,17,0,494.0,25.0,1.4,-4.0,69.0,492.35,384.93
2016,1,19,17,15,247.0,12.5,1.4,-4.0,34.5,241.82,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,12.98,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,27.27,17.46
2016,1,20,8,15,362.0,44.5,0.85,-5.5,96.0,36.56,28.37
2016,1,20,8,30,462.0,56.0,1.0,-5.0,137.0,45.87,37.74
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.5,59.08,43.87
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,107.52,69.24
2016,1,20,9,15,378.0,105.5,1.4,-3.5,209.5,139.84,102.59
2016,1,20,9,30,184.0,136.0,1.5,-3.0,197.0,145.34,116.94
2016,1,20,9,45,183.5,153.0,1.65,-2.5,220.0,173.17,142.63
2016,1,20,10,0,183.0,170.0,1.8,-2.0,243.0,201.28,168.43
2016,1,20,10,15,228.0,180.5,1.9,-1.5,279.0,248.5,209.53
2016,1,20,10,30,273.0,191.0,2.0,-1.0,315.0,295.37,250.22
2016,1,20,10,45,285.5,201.0,2.15,-1.0,337.5,330.5,281.44
2016,1,20,11,0,298.0,211.0,2.3,-1.0,360.0,366.77,313.27
2016,1,20,11,15,551.0,161.5,2.4,-0.5,449.5,505.95,431.0
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,662.22,558.93
2016,1,20,11,45,537.0,178.5,2.7,0.0,466.5,575.58,487.99
2016,1,20,12,0,270.0,245.0,2.9,0.0,394.0,456.51,388.61
2016,1,20,12,15,528.5,186.0,2.95,0.0,479.5,632.12,537.24
2016,1,20,12,30,787.0,127.0,3.0,0.0,565.0,816.63,684.07
2016,1,20,12,45,410.0,175.0,3.15,0.0,403.0,566.75,483.02
2016,1,20,13,0,33.0,223.0,3.3,0.0,241.0,240.8,204.4
2016,1,20,13,15,62.5,231.5,3.35,0.0,265.0,281.75,241.46
2016,1,20,13,30,92.0,240.0,3.4,0.0,289.0,325.16,279.42
2016,1,20,13,45,46.0,177.5,3.45,0.5,202.0,212.76,182.31
2016,1,20,14,0,0.0,115.0,3.5,1.0,115.0,91.95,75.66
2016,1,20,14,15,0.0,130.0,3.45,0.5,130.0,107.01,89.28
2016,1,20,14,30,0.0,145.0,3.4,0.0,145.0,123.83,104.36
2016,1,20,14,45,0.0,134.0,3.35,0.0,134.0,114.51,96.35
2016,1,20,15,0,0.0,123.0,3.3,0.0,123.0,105.25,88.37
2016,1,20,15,15,0.0,111.0,3.1,0.0,111.0,94.94,79.41
2016,1,20,15,30,0.0,99.0,2.9,0.0,99.0,84.66,70.41
2016,1,20,15,45,0.0,85.5,2.7,0.0,85.5,72.69,59.79
2016,1,20,16,0,0.0,72.0,2.5,0.0,72.0,60.66,48.99
2016,1,20,16,15,0.0,58.5,2.4,0.0,58.5,48.51,37.95
2016,1,20,16,30,0.0,45.0,2.3,0.0,45.0,36.14,26.61
2016,1,20,16,45,0.0,32.0,2.25,0.0,32.0,24.46,15.82
2016,1,20,17,0,0.0,19.0,2.2,0.0,19.0,14.48,6.22
2016,1,20,17,15,0.0,9.5,2.15,0.0,9.5,7.22,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,12.67,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,25.86,16.19
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,34.13,25.73
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,42.46,33.98
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,52.36,43.51
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,105.12,61.6
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,164.96,106.84
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,226.29,160.74
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,287.35,218.01
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,351.66,278.96
2016,1,21,10,15,563.0,132.5,2.65,0.0,366.0,343.36,283.57
2016,1,21,10,30,283.0,191.0,2.6,0.0,320.0,299.18,252.65
2016,1,21,10,45,600.5,134.5,2.6,0.5,429.0,443.03,373.91
2016,1,21,11,0,918.0,78.0,2.6,1.0,538.0,596.59,500.86
2016,1,21,11,15,926.0,79.5,2.5,1.0,558.0,652.43,547.1
2016,1,21,11,30,934.0,81.0,2.4,1.0,578.0,706.86,591.42
2016,1,21,11,45,940.5,80.5,2.3,1.5,591.0,756.44,629.62
2016,1,21,12,0,947.0,80.0,2.2,2.0,604.0,803.9,662.89
2016,1,21,12,15,948.5,80.5,2.1,2.0,608.5,846.24,692.79
2016,1,21,12,30,950.0,81.0,2.0,2.0,613.0,885.71,720.2
2016,1,21,12,45,951.0,80.0,1.95,2.5,609.5,919.95,742.81
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,950.9,762.9
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.5,974.04,778.02
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,993.42,790.53
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.0,1005.35,798.66
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,1013.36,804.29
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.0,1012.55,803.96
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,1007.84,801.18
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.0,1004.79,800.57
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,986.26,789.09
2016,1,21,15,15,845.5,65.5,1.3,2.5,381.5,956.53,767.66
2016,1,21,15,30,821.0,63.0,1.1,2.0,342.0,923.51,743.46
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.0,872.6,705.6
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,819.37,664.89
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,745.53,611.35
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,670.97,553.66
2016,1,21,16,45,534.0,37.5,0.9,0.0,116.5,557.46,460.62
2016,1,21,17,0,436.0,30.0,1.0,0.0,71.0,462.17,365.43
2016,1,21,17,15,218.0,15.0,1.0,0.0,35.5,230.56,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
