Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,758.58,606.18
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,799.39,636.15
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,837.53,664.1
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,869.98,686.89
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,899.28,707.41
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,921.18,723.38
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,939.48,736.94
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,949.33,745.0
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,955.35,750.56
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,725.52,582.22
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,447.24,362.16
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,703.51,569.52
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,913.45,725.1
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,883.08,703.02
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,857.37,685.7
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,809.49,650.79
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,759.72,613.73
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,692.1,563.3
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,624.16,510.38
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,526.7,431.5
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,432.07,350.77
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,250.9,187.5
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,16.36,4.67
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,32.51,22.95
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,42.0,32.34
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,51.49,41.35
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,61.36,50.51
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,102.3,65.68
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,152.66,99.83
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,208.1,145.27
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,173.44,131.6
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,87.56,69.78
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,91.39,72.97
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,95.21,76.05
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,109.06,87.45
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,123.26,99.03
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,119.53,95.74
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,115.71,92.43
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,153.02,123.41
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,192.72,155.93
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,162.54,130.79
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,131.7,105.07
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,141.98,113.7
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,152.75,122.67
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,141.71,113.54
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,130.54,104.33
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,138.03,110.73
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,146.08,117.59
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,150.26,121.34
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,154.96,125.56
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,121.23,97.5
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,88.09,69.67
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,80.1,63.2
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,72.12,56.64
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,380.93,324.78
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,660.62,545.8
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,590.45,489.06
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,521.09,433.96
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,437.53,364.51
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,356.85,293.94
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,199.71,152.94
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.88,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.38,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.51,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.27,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.03,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,3.79,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,4.18,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,10.66,3.47
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,16.78,8.65
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,38.28,26.88
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,59.94,45.08
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,54.53,40.35
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,49.13,35.67
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,49.54,35.95
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,49.94,36.24
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,63.89,47.73
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,78.15,59.41
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,59.64,44.05
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,41.47,28.95
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,44.94,31.78
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,48.41,34.6
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,95.82,73.8
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,149.04,117.42
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,120.64,94.23
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,92.66,71.31
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,96.73,74.79
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,101.15,78.56
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,72.93,55.34
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,47.53,34.3
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,43.27,30.83
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,39.02,27.33
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,34.78,23.81
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,30.54,20.27
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,25.54,16.07
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,20.56,11.82
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,15.59,7.5
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,10.62,3.17
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,6.44,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.27,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.18,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,15.64,5.39
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,26.32,17.5
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,40.21,30.61
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,53.91,43.43
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,66.29,54.8
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,80.49,64.09
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,116.6,86.98
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,179.18,132.36
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,206.48,160.09
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,223.57,178.57
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,282.89,227.58
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,356.06,288.32
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,294.89,241.51
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,200.2,163.76
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,266.75,219.49
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,353.59,290.49
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,275.24,225.67
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,188.99,153.43
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,432.62,356.32
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,671.62,541.77
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,543.47,439.09
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,401.76,325.14
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,358.71,292.75
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,334.19,273.75
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,362.45,298.05
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,414.5,340.68
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,272.38,225.25
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,136.0,110.34
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,133.48,108.76
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,131.28,107.2
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,90.09,72.31
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,52.16,39.8
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,45.96,34.54
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,39.79,29.22
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,33.24,23.56
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,26.7,17.81
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,20.18,12.0
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,13.68,6.16
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,8.34,1.18
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.02,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.57,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,10.23,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,19.99,9.51
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,32.16,23.49
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,39.07,30.6
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,46.06,37.5
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,49.93,41.24
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,97.04,55.62
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,158.61,97.06
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,224.07,153.1
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,291.25,215.55
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,358.69,279.56
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,424.53,341.89
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,490.8,402.93
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,554.27,459.9
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,617.11,514.41
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,676.02,565.03
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,733.23,612.9
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,786.0,654.93
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,836.34,691.56
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,881.27,724.2
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,923.05,754.15
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,959.64,780.48
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,992.64,804.09
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,1018.23,822.03
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,1039.79,837.31
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,1054.86,846.52
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,1065.75,852.89
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,1068.18,856.03
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,1066.4,856.39
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,1054.97,848.47
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,1039.58,837.88
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,1014.7,820.46
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,986.4,800.31
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,955.21,776.75
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,909.75,742.1
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,848.7,697.34
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,786.25,649.36
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,696.31,576.91
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,607.4,501.09
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,471.57,378.81
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,327.64,79.44
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,138.92,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,10.23,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,21.99,11.68
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,34.09,25.37
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,46.45,37.51
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,58.55,49.21
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,70.23,60.2
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,98.34,74.25
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,135.97,97.62
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,188.31,136.9
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,245.14,183.75
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,308.85,237.61
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,325.18,259.3
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,313.59,254.58
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,399.06,323.56
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,498.84,402.11
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,607.8,487.19
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,722.43,574.54
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,774.35,613.15
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,823.8,648.09
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,867.75,678.63
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,908.64,706.98
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,942.7,729.35
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,973.08,749.27
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,998.39,766.2
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1019.84,780.7
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,1031.81,789.1
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,1039.65,795.09
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,1040.91,798.4
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,1038.12,799.31
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,918.09,719.22
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,762.19,611.83
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,877.4,696.65
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,966.65,756.42
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,923.2,724.28
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,877.01,691.83
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,812.84,647.72
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,747.27,600.55
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,659.39,532.9
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,564.51,456.01
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,428.99,340.42
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,284.4,104.48
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,112.8,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.57,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,4.92,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,8.34,1.96
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,12.53,6.03
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,16.73,10.09
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,20.94,14.09
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,25.16,17.04
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,68.62,55.36
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,112.1,93.01
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,105.4,87.06
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,96.62,79.26
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,115.48,95.38
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,135.12,112.07
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,204.58,170.85
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,277.55,231.93
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,206.26,171.97
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,121.19,99.02
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,144.97,119.18
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,169.93,140.08
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,214.43,177.93
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,280.8,233.54
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,296.4,246.65
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,312.76,260.56
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,304.42,253.48
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,295.52,246.08
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,306.09,255.34
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,317.15,264.99
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,412.79,345.92
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,486.59,407.55
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,476.45,399.7
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,465.22,391.47
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,512.87,432.04
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,534.22,451.33
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,505.63,429.05
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,475.8,405.63
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,437.09,375.23
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,397.45,342.9
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,344.47,296.96
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,312.11,265.73
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,241.9,199.46
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,158.38,74.1
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,52.88,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,11.8,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,21.95,12.51
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,31.69,23.25
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,38.32,29.9
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,45.0,36.36
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,65.87,55.77
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,99.52,77.42
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,111.11,88.25
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,109.72,90.28
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,106.23,87.12
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,101.16,82.51
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,85.83,69.0
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,70.04,55.17
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,113.21,91.85
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,158.55,129.75
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,150.68,123.11
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,142.22,116.04
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,193.53,159.39
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,264.29,218.13
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,413.72,343.08
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,578.49,475.35
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,382.44,317.29
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,158.99,129.57
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,182.37,150.2
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,207.17,171.54
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,251.31,208.83
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,277.48,231.08
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,183.05,152.02
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,113.62,92.61
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,114.86,93.97
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,116.54,95.62
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,55.65,43.15
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,4.56,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,4.18,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,3.8,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,336.25,294.11
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,621.36,523.18
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,522.91,439.81
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,432.28,363.32
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,314.4,258.94
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,190.03,104.14
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,64.96,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.15,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,16.79,8.5
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,27.29,19.33
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,39.28,30.95
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,51.16,42.36
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,63.25,53.72
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,76.01,62.5
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,109.41,88.35
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,156.76,126.11
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,188.54,153.73
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,222.67,183.73
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,289.48,239.78
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,374.71,312.63
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,406.02,341.54
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,422.95,357.53
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,362.56,307.47
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,283.61,239.54
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,196.65,165.61
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,100.1,81.77
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,133.75,110.98
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,169.27,141.51
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,159.65,133.18
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,149.8,124.72
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,172.35,144.36
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,196.24,165.08
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,156.66,131.08
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,117.32,97.02
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,112.1,92.68
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,106.9,88.33
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,225.64,194.02
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,364.16,313.7
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,260.38,224.73
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,160.21,136.99
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,143.0,122.17
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,125.95,107.2
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,106.04,89.64
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,86.23,71.86
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,68.14,55.39
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,49.49,38.23
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,31.3,21.41
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,12.96,2.7
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,6.69,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,7.08,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.82,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,26.07,16.82
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,37.32,28.8
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,44.95,36.46
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,52.59,43.89
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,58.65,49.73
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,100.34,63.6
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,157.86,101.62
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,219.7,153.56
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,284.83,213.35
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,350.06,274.81
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,413.25,334.69
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,477.28,394.01
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,538.2,449.32
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,597.88,501.96
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,655.19,551.27
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,711.23,598.31
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,762.39,640.42
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,811.28,679.72
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,854.85,713.06
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,895.58,744.46
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,847.86,708.62
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,772.09,650.14
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,756.06,637.61
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,734.48,620.13
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,721.15,610.54
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,682.15,580.95
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,674.88,576.22
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,665.68,569.8
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,869.23,736.36
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,1029.52,859.33
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,1003.9,839.58
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,974.66,818.53
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,940.22,793.72
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,902.65,765.93
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,842.8,719.74
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,781.25,670.63
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,701.27,604.56
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,621.6,534.83
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,494.07,418.87
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,366.35,248.92
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,153.11,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,6.69,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,15.45,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,24.75,16.03
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,34.2,26.09
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,40.28,32.27
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,46.43,38.28
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,50.28,42.03
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,93.4,54.26
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,155.86,95.02
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,221.78,150.94
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,289.4,214.31
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,356.08,278.46
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,421.53,340.65
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,487.26,401.36
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,550.78,459.18
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,613.58,514.61
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,672.2,565.03
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,729.07,612.63
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,781.49,654.41
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,831.44,690.86
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,876.9,724.28
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,919.24,755.12
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,955.43,780.23
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,988.0,802.61
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,1014.06,821.27
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1036.13,837.15
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,1050.4,848.04
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,1060.47,856.18
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,1063.59,858.11
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,1062.53,857.25
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,1051.17,850.25
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,1035.85,840.64
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,1011.88,821.59
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,996.1,808.22
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,955.03,776.64
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,911.14,742.61
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,851.63,699.45
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,790.6,653.47
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,705.63,587.29
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,621.28,517.78
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,496.08,410.21
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,372.42,260.72
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,154.63,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
