Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.15,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.07,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,15.62,8.17
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,25.22,17.83
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,36.42,28.76
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,47.39,39.38
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,57.92,49.44
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,68.78,56.91
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,81.73,68.31
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,94.94,79.78
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,157.96,130.62
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,234.83,194.32
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,241.32,202.09
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,233.35,196.38
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,211.2,177.99
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,176.1,147.97
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,231.32,194.54
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,283.38,237.13
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,311.48,259.92
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,341.34,284.09
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,498.01,412.93
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,652.93,534.88
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,463.52,385.5
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,216.99,181.1
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,327.62,276.75
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,448.08,376.25
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,388.75,327.87
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,349.69,296.06
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,439.7,373.4
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,507.35,431.2
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,752.08,632.64
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,958.01,788.63
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,928.32,766.16
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,895.45,743.78
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,857.5,717.2
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,816.95,688.0
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,751.83,636.42
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,685.77,582.72
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,605.68,516.62
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,526.58,448.27
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,404.8,341.84
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,286.85,211.85
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,107.49,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,7.08,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,16.5,0.0
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,25.01,16.74
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,33.69,25.82
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,39.06,31.29
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,44.51,36.63
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,48.89,40.87
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,96.82,56.81
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,161.13,98.5
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,228.48,156.23
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,295.86,220.38
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,364.6,287.48
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,432.09,352.56
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,499.75,416.05
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,564.62,476.02
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,628.72,533.45
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,689.27,585.15
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,747.98,633.61
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,802.14,678.38
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,853.73,717.7
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,900.7,751.37
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,944.44,782.17
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,981.29,809.47
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,1014.23,833.88
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,1041.62,854.26
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,1064.92,871.79
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,1080.9,884.15
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,1092.58,893.62
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,1097.09,898.12
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,1097.29,899.77
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,1089.39,897.36
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,1077.34,892.09
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,1054.03,876.32
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,1027.01,857.82
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,989.43,833.17
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,948.98,805.65
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,902.92,769.28
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,844.25,722.16
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,762.38,655.53
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,680.88,585.36
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,558.51,476.5
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,440.71,338.78
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,184.71,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,8.65,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,16.77,1.33
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,28.47,20.39
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,40.12,32.4
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,49.03,41.36
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,57.83,49.98
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,64.51,56.47
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,95.62,65.92
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,148.99,98.49
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,221.35,156.17
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,284.39,215.37
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,348.75,276.81
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,411.71,336.17
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,475.41,394.4
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,495.05,415.91
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,491.24,415.71
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,527.72,445.95
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,560.76,471.77
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,429.12,363.49
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,257.65,217.53
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,397.08,336.66
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,550.48,460.09
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,518.66,433.08
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,501.91,419.19
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,483.52,404.77
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,462.95,388.46
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,320.02,271.39
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,178.17,150.33
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,144.4,121.78
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,110.89,92.69
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,118.53,99.67
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,127.07,107.37
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,191.65,165.31
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,244.0,211.77
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,216.99,188.35
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,190.22,165.16
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,164.04,142.32
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,121.83,104.89
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,93.33,79.07
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,64.61,52.57
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,42.21,31.77
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,17.65,8.59
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.57,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.02,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,7.2,0.9
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,11.39,5.09
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,16.73,10.34
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,22.09,15.57
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,27.46,20.76
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,32.85,24.56
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,38.63,29.73
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,44.43,34.85
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,68.28,56.25
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,91.94,77.22
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,71.93,59.17
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,51.45,40.76
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,98.06,82.16
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,146.33,124.31
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,168.94,143.5
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,192.76,163.64
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,167.47,141.61
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,141.27,118.79
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,167.3,141.43
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,194.65,164.96
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,216.44,183.73
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,239.4,203.47
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,210.69,178.82
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,181.34,153.63
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,145.73,123.01
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,110.4,92.28
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,107.36,89.65
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,104.36,87.02
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,97.75,81.39
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,91.15,75.77
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,301.82,264.13
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,510.73,438.09
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,462.69,396.65
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,395.22,341.57
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,353.97,308.82
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,312.44,274.28
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,259.03,227.71
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,206.07,179.95
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,147.36,125.52
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,73.43,55.3
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,32.01,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,9.05,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,18.88,5.57
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,26.84,18.07
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,35.08,26.37
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,40.93,32.16
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,50.74,41.43
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,54.46,44.92
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,93.03,55.05
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,153.32,92.8
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,217.38,145.66
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,281.91,204.53
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,349.98,267.9
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,414.94,328.24
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,480.41,387.35
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,543.24,442.5
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,605.61,495.26
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,663.63,543.46
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,719.99,589.03
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,771.83,628.73
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,821.24,663.41
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,866.01,695.51
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,907.73,725.14
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,943.08,748.64
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,974.82,769.45
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,1000.43,787.29
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1022.12,802.48
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,1035.44,811.96
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,1044.61,818.78
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,1046.4,819.73
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,1044.07,818.0
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,882.49,703.64
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,683.45,555.49
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,392.13,327.61
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,77.9,61.44
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,516.35,436.95
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,876.54,706.09
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,816.18,659.92
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,762.55,622.35
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,674.3,556.76
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,587.73,488.72
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,470.42,391.05
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,360.18,284.05
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,176.8,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,9.83,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,20.58,8.23
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,29.67,20.97
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,38.91,30.07
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,45.37,36.38
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,51.85,42.49
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,54.46,44.86
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,95.6,57.73
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,155.19,94.72
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,218.54,146.42
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,281.98,203.17
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,350.13,265.43
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,414.57,325.2
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,479.44,383.97
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,541.82,438.44
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,603.61,490.6
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,662.64,539.48
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,720.14,585.69
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,772.38,625.82
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,822.23,661.16
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,867.48,693.57
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,909.71,723.6
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,944.01,746.47
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,974.49,766.6
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,1000.49,784.56
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,1022.62,799.9
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,1034.18,808.03
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,1041.54,813.52
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,1043.84,815.72
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,1042.07,815.35
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,1040.64,815.43
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,1022.43,804.0
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,997.37,787.83
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,968.74,769.06
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,923.23,737.99
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,875.02,704.5
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,822.58,668.72
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,761.58,624.97
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,674.88,558.39
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,589.6,489.67
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,471.92,393.33
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,361.02,288.94
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,179.23,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,10.62,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.37,10.68
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,32.66,23.9
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,42.94,34.09
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,49.65,40.67
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,56.37,47.03
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,61.24,51.49
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,99.1,62.18
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,158.13,99.2
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,224.59,153.63
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,287.47,210.24
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,352.17,269.48
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,415.36,327.27
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,479.29,384.05
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,540.63,436.46
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,601.23,486.25
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,657.89,532.13
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,713.1,575.43
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,763.98,613.04
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,812.37,647.5
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,855.83,677.8
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,896.39,705.87
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,938.04,733.24
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,965.99,750.9
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,990.57,767.03
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1011.31,780.6
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,1022.23,788.47
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,1041.91,802.58
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,1043.24,803.51
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,1040.4,802.09
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,1025.44,793.58
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,1006.49,782.63
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,979.85,766.17
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,949.67,747.24
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,912.34,721.78
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,865.08,688.94
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,804.04,648.54
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,741.84,605.55
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,658.73,543.27
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,576.71,478.47
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,462.11,384.47
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,353.6,284.37
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,178.13,9.19
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,11.02,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,23.05,12.19
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,33.65,25.0
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,44.2,35.44
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,50.77,41.9
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,57.35,48.13
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,61.42,51.85
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,96.9,61.49
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,153.75,97.21
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,214.42,146.94
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,278.73,204.7
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,342.04,262.92
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,403.72,319.69
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,466.11,375.67
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,527.05,428.1
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,587.93,478.64
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,644.24,525.6
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,699.17,570.26
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,750.39,610.25
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,791.93,641.42
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,834.74,672.84
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,874.75,702.03
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,910.19,726.55
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,942.45,748.7
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,966.24,766.2
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,986.3,781.24
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,1012.7,801.36
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,1022.92,810.13
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,1025.5,813.44
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,1024.04,814.14
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,1013.68,808.7
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,999.42,800.65
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,975.32,784.18
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,947.71,765.21
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,910.02,739.04
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,869.48,710.38
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,819.1,675.43
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,760.44,632.73
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,684.31,573.46
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,609.01,511.79
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,497.51,417.82
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,391.99,318.9
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,197.06,44.55
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,12.2,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,23.07,12.6
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,37.42,27.94
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,51.62,41.52
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,64.19,53.37
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,76.54,64.74
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,79.13,66.86
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,104.25,73.04
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,149.77,109.02
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,178.66,137.94
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,196.27,155.61
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,203.52,163.99
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,232.98,188.56
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,270.76,219.87
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,290.99,236.37
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,301.68,244.9
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,350.09,284.17
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,392.65,318.42
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,444.28,359.43
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,515.49,414.79
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,482.89,388.63
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,460.86,370.57
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,496.47,399.4
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,533.42,428.85
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,596.56,478.26
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,639.9,512.55
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,506.58,408.19
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,367.13,296.39
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,451.85,366.17
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,513.76,416.76
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,567.74,460.39
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,595.59,484.37
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,547.75,447.88
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,499.06,410.58
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,432.28,358.46
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,390.52,324.99
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,347.57,291.15
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,304.62,256.4
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,261.97,220.63
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,218.83,183.38
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,159.08,130.79
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,98.7,76.23
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,37.25,8.46
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,5.51,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,10.64,2.97
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,19.44,11.77
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,28.27,20.11
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,38.65,29.77
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,48.63,38.93
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,58.53,47.85
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,68.58,54.11
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,114.6,80.89
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,206.84,145.33
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,222.27,169.48
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,207.74,166.15
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,288.23,228.93
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,389.11,309.02
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,441.39,351.92
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,497.5,397.41
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,541.44,432.35
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,583.38,464.89
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,607.26,483.11
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,627.1,497.89
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,552.28,439.01
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,462.5,367.27
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,453.01,359.71
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,441.44,350.16
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,241.83,193.43
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,63.2,46.69
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,63.57,47.05
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,63.93,47.32
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,118.58,92.5
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,180.14,142.89
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,383.58,311.32
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,571.6,461.38
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,701.67,566.34
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,813.35,652.89
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,760.46,614.98
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,698.62,570.47
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,642.76,529.45
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,586.51,486.76
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,515.24,429.61
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,445.52,371.58
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,349.7,289.35
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,259.95,207.59
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,134.5,57.58
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,6.5,2.25,7.5,6.5,5.11,0.0
2016,2,22,7,30,0.0,13.0,2.4,8.0,13.0,9.87,2.48
2016,2,22,7,45,0.0,24.0,2.6,8.5,24.0,18.28,10.65
2016,2,22,8,0,0.0,35.0,2.8,9.0,35.0,26.72,18.55
2016,2,22,8,15,0.0,47.0,2.85,9.0,47.0,35.96,27.15
2016,2,22,8,30,0.0,59.0,2.9,9.0,59.0,45.19,35.64
2016,2,22,8,45,0.0,71.0,2.95,9.5,71.0,54.09,43.63
2016,2,22,9,0,0.0,83.0,3.0,10.0,83.0,63.04,49.12
