Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,8.5,124.5,3.1,10.5,128.5,93.9,74.92
2016,2,22,9,30,17.0,166.0,3.2,11.0,174.0,126.41,101.66
2016,2,22,9,45,8.5,114.5,3.3,11.5,118.5,89.5,70.49
2016,2,22,10,0,0.0,63.0,3.4,12.0,63.0,48.34,35.67
2016,2,22,10,15,1.5,120.5,3.35,12.0,121.5,93.18,73.46
2016,2,22,10,30,3.0,178.0,3.3,12.0,180.0,138.67,111.19
2016,2,22,10,45,3.5,181.5,3.3,12.0,184.0,142.61,114.2
2016,2,22,11,0,4.0,185.0,3.3,12.0,188.0,146.57,117.31
2016,2,22,11,15,12.5,217.0,3.25,12.0,225.5,178.64,143.63
2016,2,22,11,30,21.0,249.0,3.2,12.0,263.0,212.54,171.25
2016,2,22,11,45,11.0,209.0,3.2,12.5,216.5,173.94,139.2
2016,2,22,12,0,1.0,169.0,3.2,13.0,170.0,134.15,106.14
2016,2,22,12,15,0.5,108.0,3.15,13.0,108.5,84.16,64.87
2016,2,22,12,30,0.0,47.0,3.1,13.0,47.0,36.14,24.8
2016,2,22,12,45,2.0,117.0,3.05,13.5,118.5,92.95,72.18
2016,2,22,13,0,4.0,187.0,3.0,14.0,190.0,154.36,122.45
2016,2,22,13,15,2.0,153.0,2.95,14.0,154.5,123.63,97.22
2016,2,22,13,30,0.0,119.0,2.9,14.0,119.0,93.16,72.15
2016,2,22,13,45,0.0,134.0,2.85,14.0,134.0,106.08,82.93
2016,2,22,14,0,0.0,149.0,2.8,14.0,149.0,119.57,94.15
2016,2,22,14,15,0.0,141.5,2.75,13.5,141.5,113.44,89.39
2016,2,22,14,30,0.0,134.0,2.7,13.0,134.0,107.31,84.64
2016,2,22,14,45,0.0,96.5,2.65,13.0,96.5,74.8,57.64
2016,2,22,15,0,0.0,59.0,2.6,13.0,59.0,45.27,32.88
2016,2,22,15,15,0.0,38.0,2.6,12.5,38.0,29.07,19.25
2016,2,22,15,30,0.0,17.0,2.6,12.0,17.0,12.96,5.52
2016,2,22,15,45,0.0,15.0,2.6,12.0,15.0,11.43,4.22
2016,2,22,16,0,0.0,13.0,2.6,12.0,13.0,9.89,2.92
2016,2,22,16,15,0.0,11.5,2.6,11.5,11.5,8.74,1.95
2016,2,22,16,30,0.0,10.0,2.6,11.0,10.0,7.59,0.97
2016,2,22,16,45,0.0,8.0,2.65,10.5,8.0,6.07,0.0
2016,2,22,17,0,0.0,6.0,2.7,10.0,6.0,4.54,0.0
2016,2,22,17,15,0.0,4.0,2.75,9.5,4.0,3.03,0.0
2016,2,22,17,30,0.0,2.0,2.8,9.0,2.0,1.51,0.0
2016,2,22,17,45,0.0,1.0,2.85,9.0,1.0,0.75,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.5,2.95,5.0,5.5,4.16,0.0
2016,2,23,7,30,0.0,11.0,3.0,5.0,11.0,8.34,1.41
2016,2,23,7,45,0.0,20.5,3.15,5.0,20.5,15.6,8.46
2016,2,23,8,0,0.0,30.0,3.3,5.0,30.0,22.87,15.38
2016,2,23,8,15,0.0,41.0,3.3,5.0,41.0,31.32,23.34
2016,2,23,8,30,0.0,52.0,3.3,5.0,52.0,39.79,31.25
2016,2,23,8,45,0.0,63.0,3.35,5.0,63.0,48.29,39.07
2016,2,23,9,0,0.0,74.0,3.4,5.0,74.0,56.69,44.49
2016,2,23,9,15,12.5,124.0,3.35,5.0,130.0,94.08,76.46
2016,2,23,9,30,25.0,174.0,3.3,5.0,186.0,133.44,109.61
2016,2,23,9,45,12.5,130.5,3.25,5.5,136.5,102.31,82.99
2016,2,23,10,0,0.0,87.0,3.2,6.0,87.0,66.94,52.65
2016,2,23,10,15,0.0,66.5,3.05,6.0,66.5,51.08,38.83
2016,2,23,10,30,0.0,46.0,2.9,6.0,46.0,35.28,25.07
2016,2,23,10,45,57.0,171.5,2.8,6.5,207.5,165.56,136.14
2016,2,23,11,0,114.0,297.0,2.7,7.0,369.0,306.87,252.41
2016,2,23,11,15,57.0,217.0,2.55,7.0,253.0,213.26,175.11
2016,2,23,11,30,0.0,137.0,2.4,7.0,137.0,106.68,85.4
2016,2,23,11,45,0.0,130.0,2.3,7.0,130.0,101.25,80.89
2016,2,23,12,0,0.0,123.0,2.2,7.0,123.0,95.75,76.2
2016,2,23,12,15,0.0,121.0,2.1,7.0,121.0,94.25,74.9
2016,2,23,12,30,0.0,119.0,2.0,7.0,119.0,92.73,73.6
2016,2,23,12,45,0.0,123.0,1.9,7.5,123.0,96.11,76.31
2016,2,23,13,0,0.0,127.0,1.8,8.0,127.0,99.54,79.06
2016,2,23,13,15,0.0,124.0,1.8,8.0,124.0,97.19,77.12
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,94.82,75.19
2016,2,23,13,45,0.0,118.0,1.8,8.0,118.0,92.44,73.27
2016,2,23,14,0,0.0,115.0,1.8,8.0,115.0,90.05,71.35
2016,2,23,14,15,0.0,122.0,1.8,8.0,122.0,96.25,76.72
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,102.76,82.36
2016,2,23,14,45,0.0,98.5,1.8,8.0,98.5,76.48,60.19
2016,2,23,15,0,0.0,68.0,1.8,8.0,68.0,52.22,39.56
2016,2,23,15,15,0.0,54.5,1.8,7.5,54.5,41.77,30.73
2016,2,23,15,30,0.0,41.0,1.8,7.0,41.0,31.36,21.82
2016,2,23,15,45,0.0,36.5,1.8,7.0,36.5,27.89,18.86
2016,2,23,16,0,0.0,32.0,1.8,7.0,32.0,24.42,15.87
2016,2,23,16,15,237.5,68.0,1.8,7.0,141.5,341.61,296.43
2016,2,23,16,30,475.0,104.0,1.8,7.0,251.0,612.29,515.3
2016,2,23,16,45,411.0,92.5,1.85,7.0,203.5,528.8,446.7
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,447.97,380.04
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,348.86,294.63
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,240.33,198.06
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,120.74,69.99
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,5.5,16.5,5.75,12.5,17.0,12.65,0.0
2016,2,24,7,30,11.0,33.0,5.9,13.0,34.0,24.63,14.85
2016,2,24,7,45,25.0,53.5,6.1,13.5,57.5,39.0,28.55
2016,2,24,8,0,39.0,74.0,6.3,14.0,81.0,53.15,41.57
2016,2,24,8,15,50.5,95.5,6.55,14.5,108.0,67.65,54.67
2016,2,24,8,30,62.0,117.0,6.8,15.0,135.0,81.89,67.31
2016,2,24,8,45,70.0,137.5,7.1,16.0,161.5,95.29,78.81
2016,2,24,9,0,78.0,158.0,7.4,17.0,188.0,113.89,88.36
2016,2,24,9,15,39.0,150.0,7.45,17.0,165.0,113.8,88.37
2016,2,24,9,30,0.0,142.0,7.5,17.0,142.0,106.53,83.74
2016,2,24,9,45,0.0,97.5,7.55,17.5,97.5,74.74,56.95
2016,2,24,10,0,0.0,53.0,7.6,18.0,53.0,40.63,28.32
2016,2,24,10,15,0.0,88.0,7.5,18.0,88.0,67.74,50.76
2016,2,24,10,30,0.0,123.0,7.4,18.0,123.0,94.78,72.94
2016,2,24,10,45,7.0,173.0,7.3,18.5,177.5,137.55,107.61
2016,2,24,11,0,14.0,223.0,7.2,19.0,232.0,182.38,143.56
2016,2,24,11,15,125.0,272.0,7.0,19.0,356.0,311.98,248.43
2016,2,24,11,30,236.0,321.0,6.8,19.0,480.0,439.94,350.4
2016,2,24,11,45,136.0,305.5,6.65,19.0,397.5,372.31,296.02
2016,2,24,12,0,36.0,290.0,6.5,19.0,315.0,278.76,220.2
2016,2,24,12,15,75.0,315.5,6.4,19.0,368.0,339.34,269.14
2016,2,24,12,30,114.0,341.0,6.3,19.0,421.0,404.52,321.04
2016,2,24,12,45,57.0,198.0,6.25,19.5,238.0,221.9,175.92
2016,2,24,13,0,0.0,55.0,6.2,20.0,55.0,42.33,29.03
2016,2,24,13,15,0.0,37.0,6.35,20.0,37.0,28.43,17.7
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,14.57,6.33
2016,2,24,13,45,17.5,142.0,6.65,20.0,153.5,141.15,110.4
2016,2,24,14,0,35.0,265.0,6.8,20.0,288.0,288.12,228.53
2016,2,24,14,15,390.5,203.5,6.9,19.5,438.5,655.93,527.96
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,966.86,766.26
2016,2,24,14,45,777.5,122.5,7.1,19.0,566.0,981.81,777.79
2016,2,24,15,0,809.0,103.0,7.2,19.0,543.0,984.96,782.24
2016,2,24,15,15,447.5,155.5,7.15,18.5,396.0,674.87,550.12
2016,2,24,15,30,86.0,208.0,7.1,18.0,249.0,304.0,248.03
2016,2,24,15,45,421.0,143.5,7.05,17.5,315.0,629.94,521.4
2016,2,24,16,0,756.0,79.0,7.0,17.0,381.0,875.08,714.17
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.5,824.9,677.94
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,766.6,635.34
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,683.55,570.2
2016,2,24,17,0,552.0,59.0,6.0,14.0,180.0,601.64,503.3
2016,2,24,17,15,459.5,49.0,5.95,13.5,132.0,492.12,411.14
2016,2,24,17,30,367.0,39.0,5.9,13.0,84.0,387.97,318.16
2016,2,24,17,45,219.0,24.5,5.85,13.0,48.0,237.09,150.69
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,57.91,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,12.58,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,24.62,15.81
2016,2,25,7,45,11.5,53.5,5.4,3.5,56.0,39.25,30.08
2016,2,25,8,0,23.0,74.0,5.5,4.0,79.0,53.19,43.35
2016,2,25,8,15,33.5,94.5,5.7,4.5,103.5,67.09,56.35
2016,2,25,8,30,44.0,115.0,5.9,5.0,128.0,80.76,68.9
2016,2,25,8,45,402.0,98.5,6.1,5.5,250.5,71.03,59.81
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,98.66,60.89
2016,2,25,9,15,431.0,142.5,6.35,6.0,311.5,154.49,109.9
2016,2,25,9,30,102.0,203.0,6.4,6.0,250.0,166.41,134.17
2016,2,25,9,45,70.5,210.5,6.5,6.5,244.5,174.64,142.48
2016,2,25,10,0,39.0,218.0,6.6,7.0,239.0,178.41,146.63
2016,2,25,10,15,26.0,213.5,6.6,7.0,228.0,172.88,142.23
2016,2,25,10,30,13.0,209.0,6.6,7.0,217.0,166.81,137.15
2016,2,25,10,45,51.5,253.5,6.6,7.5,286.5,229.09,189.08
2016,2,25,11,0,90.0,298.0,6.6,8.0,356.0,293.77,242.62
2016,2,25,11,15,57.0,280.0,6.6,8.0,317.0,266.94,220.18
2016,2,25,11,30,24.0,262.0,6.6,8.0,278.0,224.89,184.77
2016,2,25,11,45,16.0,235.5,6.6,8.0,246.5,199.35,163.36
2016,2,25,12,0,8.0,209.0,6.6,8.0,215.0,172.62,140.81
2016,2,25,12,15,193.0,260.0,6.55,8.0,396.0,396.06,330.74
2016,2,25,12,30,378.0,311.0,6.5,8.0,577.0,631.09,522.74
2016,2,25,12,45,193.0,260.5,6.5,8.0,396.5,419.2,349.37
2016,2,25,13,0,8.0,210.0,6.5,8.0,216.0,177.84,145.03
2016,2,25,13,15,213.5,247.0,6.45,8.0,393.0,465.22,389.12
2016,2,25,13,30,419.0,284.0,6.4,8.0,570.0,713.01,590.86
2016,2,25,13,45,344.0,293.0,6.35,8.0,523.5,663.8,549.89
2016,2,25,14,0,269.0,302.0,6.3,8.0,477.0,610.8,506.53
2016,2,25,14,15,462.5,232.0,6.2,8.0,518.0,759.77,630.76
2016,2,25,14,30,656.0,162.0,6.1,8.0,559.0,897.47,740.72
2016,2,25,14,45,769.0,126.5,6.05,8.0,566.5,977.98,802.43
2016,2,25,15,0,882.0,91.0,6.0,8.0,574.0,1045.07,853.76
2016,2,25,15,15,863.5,88.0,5.8,7.5,532.5,1020.55,837.22
2016,2,25,15,30,845.0,85.0,5.6,7.0,491.0,992.36,818.41
2016,2,25,15,45,423.0,110.0,5.45,7.0,313.0,588.19,502.25
2016,2,25,16,0,1.0,135.0,5.3,7.0,135.0,119.2,97.94
2016,2,25,16,15,0.5,118.0,5.1,6.5,118.0,103.94,85.48
2016,2,25,16,30,0.0,101.0,4.9,6.0,101.0,88.64,72.39
2016,2,25,16,45,312.0,78.0,4.7,5.5,147.5,417.8,366.3
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,658.88,563.86
2016,2,25,17,15,536.5,46.0,4.35,4.5,143.5,552.41,471.32
2016,2,25,17,30,449.0,37.0,4.2,4.0,93.0,450.94,379.07
2016,2,25,17,45,224.5,26.0,4.05,4.0,54.0,244.47,169.38
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,11.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,15.5,18.5,3.05,0.0,20.0,14.19,0.0
2016,2,26,7,30,31.0,37.0,3.3,0.0,40.0,27.51,18.81
2016,2,26,7,45,51.0,58.5,3.6,0.5,67.5,42.51,33.54
2016,2,26,8,0,71.0,80.0,3.9,1.0,95.0,56.88,47.33
2016,2,26,8,15,86.0,100.5,4.0,1.0,123.5,70.49,60.29
2016,2,26,8,30,101.0,121.0,4.1,1.0,152.0,83.8,72.74
2016,2,26,8,45,107.5,142.5,4.2,1.5,180.5,97.21,84.92
2016,2,26,9,0,114.0,164.0,4.3,2.0,209.0,118.04,96.0
2016,2,26,9,15,491.5,123.0,4.25,2.0,349.0,148.2,103.08
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,230.05,155.96
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,296.2,216.45
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,365.95,281.61
2016,2,26,10,15,663.5,161.5,4.2,3.5,530.5,392.83,315.9
2016,2,26,10,30,411.0,239.0,4.2,4.0,484.0,379.51,311.89
2016,2,26,10,45,454.5,236.5,4.2,4.5,520.0,436.97,360.79
2016,2,26,11,0,498.0,234.0,4.2,5.0,556.0,492.08,406.91
2016,2,26,11,15,268.5,260.0,4.2,5.0,434.5,398.3,331.22
2016,2,26,11,30,39.0,286.0,4.2,5.0,313.0,266.3,220.27
2016,2,26,11,45,511.5,188.0,4.2,5.0,546.5,557.5,466.31
2016,2,26,12,0,984.0,90.0,4.2,5.0,780.0,844.11,693.18
2016,2,26,12,15,985.0,90.0,4.2,5.0,785.0,889.54,724.87
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,931.79,755.73
2016,2,26,12,45,717.5,187.0,4.25,5.5,695.0,852.21,695.34
2016,2,26,13,0,449.0,284.0,4.3,6.0,600.0,725.37,593.21
2016,2,26,13,15,707.5,189.0,4.3,6.0,678.0,899.44,731.77
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,1047.09,838.95
2016,2,26,13,45,956.5,94.5,4.3,6.0,735.0,1060.89,848.41
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,1070.42,856.14
2016,2,26,14,15,678.5,170.0,4.25,6.0,604.5,920.23,747.39
2016,2,26,14,30,410.0,245.0,4.2,6.0,495.0,704.66,582.07
2016,2,26,14,45,653.5,167.5,4.2,6.0,540.0,905.84,741.81
2016,2,26,15,0,897.0,90.0,4.2,6.0,585.0,1059.14,854.48
2016,2,26,15,15,878.5,87.5,4.05,5.5,543.0,1035.14,837.77
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,1007.41,820.29
2016,2,26,15,45,831.0,82.5,3.8,5.0,453.5,965.7,791.29
2016,2,26,16,0,802.0,80.0,3.7,5.0,406.0,921.04,759.77
2016,2,26,16,15,765.5,75.5,3.35,4.5,355.0,864.19,718.07
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,813.82,680.18
2016,2,26,16,45,673.5,64.5,2.65,3.5,251.5,735.12,618.67
2016,2,26,17,0,618.0,58.0,2.3,3.0,199.0,657.1,555.16
2016,2,26,17,15,531.0,49.0,2.15,2.0,148.0,551.06,467.66
2016,2,26,17,30,444.0,40.0,2.0,1.0,97.0,449.63,378.15
2016,2,26,17,45,291.0,26.5,1.85,0.5,57.0,296.81,215.84
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,107.29,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.33,2.2
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,32.98,23.9
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,42.54,33.73
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,52.07,43.1
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,58.46,49.23
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,64.84,55.13
2016,2,27,8,45,686.0,86.5,2.7,2.0,328.5,68.73,58.45
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,104.02,67.04
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,163.94,103.99
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,227.57,155.74
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,294.74,215.79
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,360.32,275.99
2016,2,27,10,15,855.5,109.5,3.35,5.0,599.5,424.1,335.05
2016,2,27,10,30,870.0,112.0,3.4,5.0,636.0,488.41,393.29
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.0,550.88,447.85
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,613.07,500.45
2016,2,27,11,15,902.5,115.5,3.6,6.0,717.5,671.17,548.9
2016,2,27,11,30,909.0,117.0,3.6,6.0,739.0,727.73,594.82
2016,2,27,11,45,914.5,116.0,3.65,6.5,752.5,779.32,634.98
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,820.5,665.84
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,864.21,697.44
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,904.96,726.59
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,943.77,753.14
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,979.51,777.32
2016,2,27,13,15,939.0,102.5,3.55,8.0,759.0,1004.93,795.14
2016,2,27,13,30,935.0,102.0,3.5,8.0,747.0,1026.43,810.33
2016,2,27,13,45,929.5,100.0,3.45,8.5,726.5,1040.8,819.15
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,1051.05,825.26
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,1053.73,827.79
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,1052.28,827.7
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,1044.34,823.31
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,1045.29,825.4
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,1021.79,810.4
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,994.62,792.98
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,958.46,767.59
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,919.23,739.78
2016,2,27,16,15,773.0,69.5,2.1,7.0,354.5,863.84,701.19
2016,2,27,16,30,738.0,65.0,1.8,6.0,304.0,806.66,660.09
2016,2,27,16,45,690.5,58.5,1.5,5.5,252.5,734.44,604.75
2016,2,27,17,0,643.0,52.0,1.2,5.0,201.0,662.17,546.97
2016,2,27,17,15,559.0,44.5,1.2,4.5,150.0,568.08,471.7
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,470.65,388.23
2016,2,27,17,45,324.5,25.0,1.2,3.5,58.5,322.27,237.62
2016,2,27,18,0,174.0,13.0,1.2,3.0,18.0,132.45,0.0
2016,2,27,18,15,87.0,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.5,41.5,14.21,3.08
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,29.09,20.41
2016,2,28,7,45,500.5,45.0,1.55,3.0,132.5,37.3,28.62
2016,2,28,8,0,590.0,55.0,1.7,4.0,182.0,45.52,36.47
2016,2,28,8,15,648.0,62.0,1.65,4.5,234.5,51.11,41.75
2016,2,28,8,30,706.0,69.0,1.6,5.0,287.0,56.7,46.84
2016,2,28,8,45,743.0,74.0,1.6,6.0,338.5,65.51,54.63
2016,2,28,9,0,780.0,79.0,1.6,7.0,390.0,101.9,62.9
2016,2,28,9,15,807.0,83.0,1.75,7.5,438.0,163.08,99.51
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,227.53,151.08
2016,2,28,9,45,852.5,90.5,2.1,9.0,528.5,292.42,208.26
2016,2,28,10,0,871.0,94.0,2.3,10.0,571.0,358.91,267.95
2016,2,28,10,15,885.0,96.5,2.4,10.5,607.5,424.14,326.43
2016,2,28,10,30,899.0,99.0,2.5,11.0,644.0,489.79,383.72
2016,2,28,10,45,905.0,102.5,2.7,12.0,672.5,552.5,436.47
2016,2,28,11,0,911.0,106.0,2.9,13.0,701.0,614.16,486.51
2016,2,28,11,15,917.5,107.0,2.95,13.0,723.0,668.02,530.52
2016,2,28,11,30,924.0,108.0,3.0,13.0,745.0,723.55,574.48
2016,2,28,11,45,922.0,111.5,3.15,13.5,757.0,773.51,612.57
2016,2,28,12,0,920.0,115.0,3.3,14.0,769.0,820.68,646.94
2016,2,28,12,15,921.5,115.5,3.4,14.0,774.5,864.79,678.61
2016,2,28,12,30,923.0,116.0,3.5,14.0,780.0,905.98,708.11
2016,2,28,12,45,945.0,105.0,3.6,14.5,782.0,950.25,738.37
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,991.82,766.53
2016,2,28,13,15,964.0,93.5,3.7,15.0,772.0,1018.64,785.16
2016,2,28,13,30,961.0,93.0,3.7,15.0,760.0,1041.51,801.27
2016,2,28,13,45,945.0,96.0,3.75,15.0,737.5,1051.59,809.16
2016,2,28,14,0,929.0,99.0,3.8,15.0,715.0,1057.27,814.34
2016,2,28,14,15,919.5,97.5,3.75,14.5,686.5,1059.99,818.49
2016,2,28,14,30,910.0,96.0,3.7,14.0,658.0,1058.56,820.0
2016,2,28,14,45,889.5,96.5,3.7,14.0,621.0,1057.49,820.86
2016,2,28,15,0,869.0,97.0,3.7,14.0,584.0,1039.05,809.85
2016,2,28,15,15,850.0,94.0,3.5,13.5,542.0,1013.96,794.35
2016,2,28,15,30,831.0,91.0,3.3,13.0,500.0,985.23,776.26
2016,2,28,15,45,804.0,87.5,3.15,13.0,453.0,944.5,748.49
2016,2,28,16,0,777.0,84.0,3.0,13.0,406.0,900.86,718.38
2016,2,28,16,15,740.5,79.0,2.8,12.5,355.0,851.61,684.53
2016,2,28,16,30,704.0,74.0,2.6,12.0,304.0,793.64,643.21
2016,2,28,16,45,656.0,66.5,2.45,11.5,252.5,720.99,589.56
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,648.69,533.63
2016,2,28,17,15,524.0,49.5,2.3,10.5,150.5,544.89,450.45
2016,2,28,17,30,440.0,40.0,2.3,10.0,100.0,445.79,365.84
2016,2,28,17,45,301.5,27.0,2.35,9.5,59.5,308.83,230.49
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,125.35,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.05,6.05
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,31.95,22.57
2016,2,29,7,45,397.5,52.5,4.1,8.5,126.0,42.48,32.68
2016,2,29,8,0,506.0,63.0,4.2,9.0,175.0,50.89,40.61
2016,2,29,8,15,567.5,71.5,4.25,9.5,226.5,57.3,46.51
2016,2,29,8,30,629.0,80.0,4.3,10.0,278.0,63.67,52.18
2016,2,29,8,45,689.5,82.0,4.4,11.0,332.0,65.3,53.36
2016,2,29,9,0,750.0,84.0,4.5,12.0,386.0,98.94,59.96
2016,2,29,9,15,778.5,88.5,4.5,12.5,434.0,163.89,99.83
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,227.3,150.02
2016,2,29,9,45,832.0,95.0,4.5,13.5,526.5,291.03,205.78
2016,2,29,10,0,857.0,97.0,4.5,14.0,571.0,357.14,265.0
2016,2,29,10,15,870.5,99.5,4.5,14.5,607.0,421.43,322.59
2016,2,29,10,30,884.0,102.0,4.5,15.0,643.0,486.1,379.04
2016,2,29,10,45,894.5,103.5,4.5,15.5,672.0,548.45,431.97
2016,2,29,11,0,905.0,105.0,4.5,16.0,701.0,607.04,480.31
2016,2,29,11,15,911.5,106.0,4.5,16.0,722.5,663.85,526.69
2016,2,29,11,30,918.0,107.0,4.5,16.0,744.0,719.05,570.59
2016,2,29,11,45,924.0,106.5,4.5,16.0,758.0,770.63,610.79
2016,2,29,12,0,930.0,106.0,4.5,16.0,772.0,820.02,647.35
2016,2,29,12,15,931.5,106.5,4.45,16.0,777.0,864.36,678.6
2016,2,29,12,30,933.0,107.0,4.4,16.0,782.0,905.73,707.49
2016,2,29,12,45,940.0,102.5,4.35,16.5,780.5,943.62,732.3
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,978.3,754.78
2016,2,29,13,15,944.5,97.5,4.15,17.0,767.5,1005.06,772.61
2016,2,29,13,30,942.0,97.0,4.0,17.0,756.0,1027.95,787.79
2016,2,29,13,45,939.5,94.5,3.9,17.0,736.5,1044.61,799.1
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,1057.2,807.78
2016,2,29,14,15,929.0,90.5,3.65,16.5,689.0,1061.28,811.99
2016,2,29,14,30,921.0,89.0,3.5,16.0,661.0,1061.2,813.57
2016,2,29,14,45,914.0,85.5,3.35,16.0,627.0,1055.56,810.01
2016,2,29,15,0,907.0,82.0,3.2,16.0,593.0,1045.83,803.86
2016,2,29,15,15,890.5,79.5,2.9,15.5,552.0,1023.74,789.45
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,1010.24,780.94
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,977.2,757.8
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,940.95,732.36
2016,2,29,16,15,806.0,65.0,1.85,14.0,368.0,888.37,697.64
2016,2,29,16,30,774.0,61.0,1.6,13.0,317.0,833.86,660.49
2016,2,29,16,45,729.5,55.5,1.4,12.5,265.0,764.6,610.47
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,695.11,558.0
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,595.4,482.43
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,499.12,404.0
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,355.72,271.81
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,204.98,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.0,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,120.0,11.0,1.3,4.0,13.0,8.65,0.0
2016,3,1,7,15,273.0,24.0,1.45,4.5,51.5,19.71,9.71
2016,3,1,7,30,426.0,37.0,1.6,5.0,90.0,30.67,21.87
2016,3,1,7,45,503.0,47.0,1.8,6.0,138.5,38.78,29.75
2016,3,1,8,0,580.0,57.0,2.0,7.0,187.0,46.85,37.32
2016,3,1,8,15,634.5,63.5,1.9,7.5,238.5,51.97,42.06
2016,3,1,8,30,689.0,70.0,1.8,8.0,290.0,57.09,46.63
2016,3,1,8,45,715.5,77.5,1.7,9.0,338.5,62.46,51.21
2016,3,1,9,0,742.0,85.0,1.6,10.0,387.0,99.16,60.73
2016,3,1,9,15,768.5,89.0,1.65,11.0,433.5,163.06,99.69
2016,3,1,9,30,795.0,93.0,1.7,12.0,480.0,225.08,148.25
2016,3,1,9,45,804.0,100.0,1.75,13.0,520.0,288.1,202.95
2016,3,1,10,0,813.0,107.0,1.8,14.0,560.0,351.64,258.87
2016,3,1,10,15,827.5,109.5,2.05,14.5,595.5,413.78,313.66
2016,3,1,10,30,842.0,112.0,2.3,15.0,631.0,476.48,367.69
2016,3,1,10,45,843.0,118.0,2.55,16.0,658.0,535.82,416.91
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,593.71,463.29
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,649.54,508.57
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,703.98,551.84
2016,3,1,11,45,854.5,131.5,3.55,17.5,738.5,752.15,588.47
2016,3,1,12,0,851.0,136.0,3.8,18.0,750.0,797.54,622.33
2016,3,1,12,15,852.5,136.5,3.9,18.0,754.5,840.14,653.22
2016,3,1,12,30,854.0,137.0,4.0,18.0,759.0,879.94,681.6
2016,3,1,12,45,858.0,134.0,4.15,18.0,756.5,915.42,707.17
2016,3,1,13,0,862.0,131.0,4.3,18.0,754.0,947.77,730.62
2016,3,1,13,15,857.5,130.5,4.35,18.0,742.0,971.48,747.57
2016,3,1,13,30,853.0,130.0,4.4,18.0,730.0,991.4,762.25
2016,3,1,13,45,843.5,129.5,4.45,18.0,709.0,1002.55,771.03
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,1009.62,777.26
2016,3,1,14,15,822.5,127.0,4.45,18.0,660.0,1009.0,777.42
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,1004.33,775.01
2016,3,1,14,45,791.5,123.5,4.4,18.0,596.5,988.04,765.19
2016,3,1,15,0,772.0,122.0,4.4,18.0,561.0,976.91,759.18
2016,3,1,15,15,386.0,96.5,4.3,17.5,316.0,549.36,445.74
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,54.52,39.92
2016,3,1,15,45,11.0,115.0,4.1,17.0,120.0,104.24,82.33
2016,3,1,16,0,22.0,159.0,4.0,17.0,169.0,164.04,132.51
2016,3,1,16,15,16.5,140.5,3.95,16.5,147.5,142.39,114.85
2016,3,1,16,30,11.0,122.0,3.9,16.0,126.0,120.91,97.14
2016,3,1,16,45,5.5,101.0,3.85,15.5,103.0,96.47,76.62
2016,3,1,17,0,0.0,80.0,3.8,15.0,80.0,71.98,55.69
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,53.17,39.51
2016,3,1,17,30,0.0,40.0,4.0,14.0,40.0,33.49,22.42
2016,3,1,17,45,0.0,23.0,4.1,14.0,23.0,17.56,8.16
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,4.54,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.36,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,10.23,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,58.0,22.64,12.72
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,34.81,25.83
2016,3,2,7,45,525.0,51.5,4.5,3.5,150.5,42.5,33.47
2016,3,2,8,0,614.0,61.0,4.8,4.0,202.0,50.25,40.88
2016,3,2,8,15,668.5,68.0,4.85,4.0,255.5,55.71,46.07
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,61.16,51.08
2016,3,2,8,45,439.0,126.0,5.0,4.5,274.5,88.79,76.22
2016,3,2,9,0,155.0,177.0,5.1,5.0,240.0,128.17,102.53
2016,3,2,9,15,505.5,133.5,5.05,5.0,375.5,156.5,108.29
2016,3,2,9,30,856.0,90.0,5.0,5.0,511.0,234.14,158.18
2016,3,2,9,45,878.0,91.5,4.95,5.5,555.0,299.89,217.73
2016,3,2,10,0,900.0,93.0,4.9,6.0,599.0,367.56,280.51
2016,3,2,10,15,693.5,160.0,4.8,6.0,564.5,402.46,320.57
2016,3,2,10,30,487.0,227.0,4.7,6.0,530.0,408.63,332.68
2016,3,2,10,45,719.0,162.5,4.6,6.5,632.0,512.08,418.14
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,626.81,512.14
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,685.99,561.23
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,743.44,607.68
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,796.76,650.0
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,847.7,687.81
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,893.0,720.78
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,935.11,751.23
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,972.46,777.15
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,1006.26,800.45
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,1032.92,819.12
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1055.53,835.0
2016,3,2,13,45,969.0,92.5,4.2,8.0,762.0,1071.39,846.83
2016,3,2,14,0,964.0,91.0,4.2,8.0,741.0,1082.99,855.9
2016,3,2,14,15,956.0,89.5,4.1,7.5,712.5,1087.28,860.66
2016,3,2,14,30,948.0,88.0,4.0,7.0,684.0,1087.28,862.86
2016,3,2,14,45,933.5,87.0,3.95,7.0,647.5,1077.02,856.85
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,1062.68,848.21
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,1039.98,834.87
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,1025.9,827.83
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,985.63,800.56
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,942.36,770.94
2016,3,2,16,15,797.0,72.0,3.3,5.5,378.0,887.83,731.95
2016,3,2,16,30,763.0,68.0,3.0,5.0,326.0,831.38,690.53
2016,3,2,16,45,714.5,62.0,2.75,4.5,272.5,757.94,634.87
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,684.4,576.77
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,592.11,500.84
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,496.09,417.56
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,347.01,280.15
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,189.6,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,72.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,14.16,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.18,13.95
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,35.37,26.81
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,43.75,35.19
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,52.09,43.31
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,57.4,48.3
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,62.7,53.11
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,69.21,58.81
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,106.69,69.35
2016,3,3,9,15,606.5,132.0,2.65,3.0,404.5,170.58,116.4
2016,3,3,9,30,489.0,167.0,2.6,3.0,410.0,215.37,158.91
2016,3,3,9,45,413.0,202.5,2.55,3.5,419.5,259.31,201.19
2016,3,3,10,0,337.0,238.0,2.5,4.0,429.0,291.08,232.55
2016,3,3,10,15,227.0,266.0,2.4,4.0,398.0,293.82,239.37
2016,3,3,10,30,117.0,294.0,2.3,4.0,367.0,286.17,235.45
2016,3,3,10,45,284.5,279.5,2.2,4.5,468.5,377.89,309.85
2016,3,3,11,0,452.0,265.0,2.1,5.0,570.0,490.45,399.81
2016,3,3,11,15,418.5,286.0,1.95,5.0,575.0,519.64,422.6
2016,3,3,11,30,385.0,307.0,1.8,5.0,580.0,534.74,434.24
2016,3,3,11,45,343.0,324.5,1.7,5.0,571.0,546.47,442.77
2016,3,3,12,0,301.0,342.0,1.6,5.0,562.0,553.84,447.47
2016,3,3,12,15,186.5,343.0,1.55,5.0,479.5,467.07,378.89
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,367.15,298.46
2016,3,3,12,45,64.5,337.0,1.45,5.0,384.5,360.55,293.71
2016,3,3,13,0,57.0,330.0,1.4,5.0,372.0,352.98,287.61
2016,3,3,13,15,69.0,332.0,1.25,5.0,382.0,372.3,303.16
2016,3,3,13,30,81.0,334.0,1.1,5.0,392.0,392.36,318.98
2016,3,3,13,45,60.5,310.5,1.0,5.0,353.0,353.04,287.35
2016,3,3,14,0,40.0,287.0,0.9,5.0,314.0,312.18,254.62
2016,3,3,14,15,23.5,243.0,0.9,5.0,258.5,230.13,188.69
2016,3,3,14,30,7.0,199.0,0.9,5.0,203.0,172.95,141.67
2016,3,3,14,45,10.0,201.0,0.9,5.0,206.5,179.74,148.01
2016,3,3,15,0,13.0,203.0,0.9,5.0,210.0,187.11,154.6
2016,3,3,15,15,6.5,169.5,0.95,4.5,173.0,149.23,123.21
2016,3,3,15,30,0.0,136.0,1.0,4.0,136.0,111.66,91.58
2016,3,3,15,45,0.0,97.5,1.1,4.0,97.5,76.71,61.75
2016,3,3,16,0,0.0,59.0,1.2,4.0,59.0,45.21,34.4
2016,3,3,16,15,0.0,52.0,1.3,3.5,52.0,39.79,29.81
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,34.39,25.13
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,28.23,19.71
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,22.09,14.2
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,16.35,8.98
