Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,10.62,3.73
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,6.44,0.0
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.27,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.18,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.13,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,26.04,16.71
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,39.93,30.91
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,54.89,45.29
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,68.95,58.59
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,79.68,68.53
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,90.18,78.0
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,82.49,70.63
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,108.98,70.95
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,168.7,107.67
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,231.82,158.86
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,298.14,217.5
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,362.47,275.7
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,426.31,334.15
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,490.7,391.73
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,551.99,444.57
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,612.62,495.1
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,560.83,454.44
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,455.86,369.2
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,585.76,473.31
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,708.57,568.62
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,813.96,649.22
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,912.2,720.3
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,946.0,743.15
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,976.05,763.85
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,847.27,670.59
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,669.59,534.57
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,490.37,396.83
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,303.22,245.66
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,467.14,381.63
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,634.76,514.21
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,840.36,675.12
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,1019.74,803.95
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,661.94,541.27
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,241.39,198.88
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,602.32,502.83
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,887.77,719.32
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,831.03,675.92
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,772.8,633.72
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,699.95,579.33
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,627.36,522.96
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,527.12,442.64
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,430.69,361.1
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,303.56,246.18
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,169.81,28.55
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,61.52,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,7.08,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,13.63,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,27.17,18.06
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,40.72,31.75
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,51.14,41.92
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,61.47,51.72
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,71.74,61.08
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,78.25,66.74
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,81.94,69.65
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,115.81,77.09
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,172.97,111.46
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,233.72,159.35
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,295.27,212.88
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,358.77,269.22
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,421.22,324.82
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,484.4,379.87
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,544.39,430.36
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,602.53,477.89
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,613.04,487.83
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,601.4,479.92
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,703.58,559.23
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,804.35,635.3
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,720.5,570.05
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,599.86,476.46
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,650.71,517.74
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,703.15,558.71
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,769.94,609.29
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,818.35,646.4
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,696.63,554.6
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,568.72,456.21
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,734.28,586.53
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,855.05,678.72
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,750.39,599.36
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,620.76,501.44
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,504.73,412.59
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,414.17,340.52
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,263.09,218.12
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,121.96,98.65
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,106.75,86.48
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,91.47,73.78
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,75.5,60.27
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,59.34,46.33
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,44.03,32.81
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,28.3,18.8
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,17.16,8.62
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,6.07,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.15,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,7.47,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.51,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,27.48,18.42
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,39.44,30.39
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,46.98,37.78
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,54.55,44.95
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,59.82,49.79
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,65.08,54.45
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,67.97,56.74
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,109.87,69.24
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,171.53,106.33
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,236.12,158.32
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,301.07,216.16
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,367.42,276.44
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,432.31,335.45
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,497.42,393.09
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,559.65,445.83
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,620.78,495.59
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,674.09,538.35
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,729.23,580.75
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,612.0,488.11
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,425.23,338.64
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,675.81,537.43
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,911.6,707.01
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,947.5,725.79
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,980.03,744.08
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,864.54,663.3
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,684.74,531.09
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,892.3,685.03
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,1051.8,787.99
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,1054.13,787.19
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,1066.13,795.17
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,1055.91,789.91
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,1041.6,782.48
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,1017.65,769.28
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,990.02,753.76
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,951.38,730.41
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,909.75,704.8
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,862.4,674.14
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,806.6,636.71
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,735.51,587.75
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,664.64,536.67
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,567.46,464.46
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,474.11,390.13
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,345.88,279.85
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,214.34,88.17
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,80.4,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,8.26,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,15.92,0.17
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,29.12,20.14
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,42.33,33.25
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,52.11,42.72
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,65.17,54.97
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,71.42,60.67
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,77.6,66.13
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,80.65,68.49
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,115.16,75.91
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,173.93,111.61
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,236.06,161.18
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,298.37,215.89
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,362.53,273.32
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,427.62,331.42
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,490.35,386.33
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,550.25,436.76
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,609.32,484.87
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,665.68,530.77
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,720.6,574.35
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,769.72,611.36
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,816.27,645.53
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,858.93,676.59
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,898.69,704.55
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,932.24,726.61
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,962.33,746.12
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,985.48,761.51
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,1004.78,774.25
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,1012.36,779.34
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,1025.39,788.42
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,970.21,750.47
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,909.22,708.69
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,861.1,675.68
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,802.48,634.18
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,742.28,590.0
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,680.56,544.12
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,644.91,518.93
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,607.45,491.89
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,671.55,545.14
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,735.18,594.26
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,653.29,532.72
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,568.81,468.19
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,472.95,392.73
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,382.34,316.94
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,271.09,219.03
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,154.87,74.11
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,51.99,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,8.65,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,16.67,2.86
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,31.39,21.83
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,46.05,35.86
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,54.75,44.07
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,63.49,52.01
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,73.52,60.93
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,79.9,66.4
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,80.84,66.8
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,113.18,72.33
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,170.91,106.54
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,231.98,154.1
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,293.3,205.97
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,360.41,263.5
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,422.8,317.28
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,485.75,369.9
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,547.21,418.74
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,608.76,465.6
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,666.22,508.76
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,722.2,549.12
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,767.23,580.04
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,816.64,611.99
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,859.21,640.35
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,898.8,666.67
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,934.54,689.79
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,966.98,710.75
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,991.94,728.96
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,1013.06,744.9
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,1025.46,755.34
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,1047.73,772.44
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,1049.33,775.81
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,1046.73,776.89
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,925.66,698.5
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,781.09,600.22
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,884.38,676.61
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,961.94,729.93
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,926.88,706.22
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,882.28,677.02
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,827.39,642.15
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,771.01,605.23
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,696.77,552.84
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,623.04,498.8
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,527.35,427.26
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,435.42,354.22
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,316.41,253.15
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,197.14,106.88
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,70.78,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,9.05,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,17.56,5.06
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,30.97,21.31
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,43.13,32.87
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,49.74,39.17
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,56.45,45.3
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,61.6,49.83
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,66.72,54.2
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,68.86,55.73
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,110.05,67.32
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,170.35,102.59
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,233.5,151.98
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,296.86,206.74
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,362.06,264.4
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,409.09,309.78
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,443.04,341.84
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,522.98,405.87
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,610.95,475.47
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,607.39,473.38
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,555.96,433.71
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,575.27,448.0
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,591.19,459.01
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,614.91,476.91
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,637.24,493.6
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,815.71,629.78
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,962.57,734.48
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,986.84,750.22
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,1007.28,764.3
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,1030.6,779.29
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,1036.27,782.38
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,1037.17,785.24
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,1033.92,785.52
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,998.17,762.23
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,958.49,736.39
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,880.24,683.71
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,780.37,614.54
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,827.62,650.53
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,858.33,673.32
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,802.01,634.18
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,744.33,593.78
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,672.07,541.24
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,600.22,487.1
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,504.85,412.97
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,413.26,338.12
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,294.63,236.23
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,179.26,105.23
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,62.1,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,9.05,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,17.52,6.2
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,32.47,22.48
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,47.22,36.26
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,62.48,50.18
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,77.41,63.54
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,89.84,74.4
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,99.77,82.83
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,90.25,74.11
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,112.08,72.54
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,133.04,92.17
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,117.61,92.2
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,202.41,152.3
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,323.86,244.03
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,318.97,246.39
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,286.1,223.59
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,307.75,240.62
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,329.47,257.33
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,400.03,312.71
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,470.26,367.56
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,441.89,344.57
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,392.01,304.96
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,462.82,360.2
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,523.17,406.91
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,667.07,519.26
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,823.47,637.64
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,825.07,638.24
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,822.86,636.91
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,831.35,644.16
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,836.98,649.4
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,810.58,629.94
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,780.82,608.17
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,672.55,528.17
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,587.4,463.38
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,756.26,596.95
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,905.6,708.1
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,864.23,678.32
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,820.32,647.93
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,761.76,607.66
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,701.88,565.42
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,629.45,511.23
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,564.41,461.01
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,471.83,387.85
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,384.24,314.79
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,276.87,221.87
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,169.95,105.72
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,56.92,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,9.44,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,18.27,7.58
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,33.2,23.01
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,47.91,36.62
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,62.83,50.12
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,77.44,63.07
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,91.1,74.88
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,104.43,86.16
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,115.28,95.09
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,134.5,104.46
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,165.9,121.53
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,224.39,160.89
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,272.21,197.85
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,328.02,242.51
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,372.59,281.52
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,410.33,313.46
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,425.95,326.75
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,438.64,336.44
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,369.03,284.41
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,281.97,217.29
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,337.43,259.86
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,397.33,304.42
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,469.44,358.45
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,531.27,404.37
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,500.79,380.61
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,446.17,339.81
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,632.25,479.96
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,807.34,605.09
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,803.42,601.6
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,796.32,597.74
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,770.03,580.68
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,718.45,546.56
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,702.78,537.03
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,684.93,525.68
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,805.93,615.09
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,905.83,682.37
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,735.23,564.95
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,558.0,437.38
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,513.95,407.63
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,469.52,375.69
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,416.93,336.45
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,364.96,296.39
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,303.02,247.1
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,243.01,197.23
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,165.36,130.26
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,73.95,45.09
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,25.54,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,3.93,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,7.58,0.17
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,18.67,10.65
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,29.81,20.85
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,42.87,32.67
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,55.57,43.99
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,68.47,55.39
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,81.24,66.5
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,104.49,86.44
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,132.8,104.14
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,154.66,120.61
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,176.93,137.98
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,208.3,161.52
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,244.29,188.98
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,336.32,256.68
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,462.54,351.8
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,424.2,325.79
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,360.3,277.71
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,509.17,391.88
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,672.62,512.23
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,720.63,545.02
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,767.75,577.46
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,760.88,570.33
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,741.98,555.14
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,649.58,488.25
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,544.01,410.32
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,475.96,361.29
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,380.79,290.75
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,512.72,391.95
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,649.4,491.96
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,637.31,483.13
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,623.37,474.28
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,739.41,561.64
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,830.19,629.01
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,750.59,572.8
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,646.02,499.56
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,484.24,379.76
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,282.3,223.62
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,251.76,201.23
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,221.49,177.78
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,190.83,153.37
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,160.03,128.34
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,124.06,98.52
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,87.99,67.94
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,48.48,34.25
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,17.36,6.53
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,8.65,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,5.51,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,10.64,2.75
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,21.75,13.29
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,32.89,23.5
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,44.66,34.13
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,56.33,44.49
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,68.23,54.95
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,80.03,65.16
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,93.02,76.13
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,106.55,83.48
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,99.13,77.08
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,90.57,69.81
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,117.72,91.58
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,145.69,113.69
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,147.72,115.08
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,149.52,116.35
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,163.42,127.31
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,177.85,138.64
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,216.29,169.0
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,266.66,208.35
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,279.82,218.09
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,293.33,228.2
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,213.52,166.0
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,146.5,112.91
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,101.83,77.24
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,57.94,41.72
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,183.69,143.46
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,318.16,248.9
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,242.2,189.06
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,188.85,146.74
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,182.32,141.87
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,175.74,136.89
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,613.83,486.7
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,966.69,737.81
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,942.86,718.4
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,922.87,704.88
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,884.77,679.17
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,844.16,651.67
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,791.4,615.25
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,737.26,577.12
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,677.23,532.6
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,616.84,486.44
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,527.3,420.8
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,441.3,354.17
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,335.78,267.09
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,237.38,166.1
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,85.39,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
