Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.02,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,23.69,13.7
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,36.99,27.02
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,47.5,36.94
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,57.96,46.56
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,67.45,55.06
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,73.71,60.47
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,78.13,64.1
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,82.48,67.6
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,84.28,68.68
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,123.79,76.82
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,184.03,113.47
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,246.86,162.91
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,313.18,219.27
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,376.6,274.47
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,438.99,329.63
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,501.47,383.78
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,561.84,434.19
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,621.61,482.64
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,676.88,527.04
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,723.4,564.05
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,771.34,601.29
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,816.71,635.85
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,857.66,664.72
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,895.6,691.27
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,934.51,717.29
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,956.89,731.58
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,890.99,684.29
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,798.53,614.62
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,912.68,702.03
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,1010.21,771.41
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,1009.44,772.49
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,1004.64,771.55
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,688.1,541.71
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,299.0,235.38
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,647.91,517.26
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,925.03,725.81
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,885.86,697.23
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,844.09,668.57
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,788.78,630.55
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,732.11,590.79
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,670.09,545.11
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,607.73,497.88
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,520.81,430.41
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,434.19,359.92
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,331.57,272.33
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,237.85,188.41
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,120.34,53.11
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,24.28,14.26
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,39.41,28.74
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,55.16,43.12
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,70.64,57.0
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,83.14,67.96
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,93.42,76.72
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,110.53,91.19
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,125.01,103.14
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,132.78,109.2
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,150.59,116.85
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,170.63,131.82
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,191.16,147.76
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,208.81,161.75
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,226.4,175.67
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,244.43,189.82
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,262.8,204.15
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,367.93,284.63
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,494.23,379.85
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,505.86,388.61
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,502.01,385.86
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,579.23,445.18
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,665.17,509.82
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,711.65,544.1
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,758.4,578.51
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,694.87,530.46
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,638.94,487.2
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,732.44,559.04
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,850.61,645.46
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,795.78,605.02
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,716.95,548.4
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,673.94,517.57
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,628.65,484.51
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,703.56,544.22
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,800.48,617.46
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,843.03,650.92
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,891.06,686.46
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,790.9,616.22
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,702.58,553.62
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,688.92,545.78
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,680.75,540.69
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,596.0,477.26
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,524.1,421.85
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,447.57,363.9
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,374.15,305.65
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,287.85,233.75
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,207.53,163.5
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,93.99,46.26
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.08,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,13.52,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,26.91,17.22
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,40.4,30.44
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,51.42,40.86
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,62.33,50.91
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,70.2,57.97
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,80.98,67.43
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,86.08,71.65
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,91.05,75.66
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,94.31,78.11
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,133.61,87.27
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,198.98,138.93
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,241.02,180.79
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,261.16,201.01
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,268.5,209.93
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,293.04,229.32
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,317.63,248.3
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,322.24,251.63
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,324.26,252.7
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,340.32,264.87
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,356.36,276.83
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,464.93,360.29
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,586.83,450.78
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,535.83,411.41
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,490.76,376.74
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,488.3,374.89
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,464.89,357.55
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,443.66,341.8
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,420.76,324.71
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,440.69,340.47
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,460.95,356.17
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,399.14,310.22
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,335.78,262.61
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,272.06,213.94
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,189.46,149.11
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,126.64,99.27
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,66.99,50.52
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,84.77,65.56
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,104.56,82.17
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,79.38,61.56
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,55.26,41.56
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,47.12,34.79
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,39.01,27.94
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,30.93,21.05
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,22.86,14.07
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,15.97,7.98
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,9.1,1.9
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,4.54,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.02,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.3,0.0
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,8.34,1.91
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,11.39,4.73
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,14.45,7.51
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,17.52,10.24
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,35.18,26.11
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,52.94,41.87
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,63.43,50.89
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,73.55,56.74
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,75.6,58.26
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,77.61,59.77
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,128.06,100.88
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,179.36,141.87
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,161.91,127.6
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,142.82,112.1
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,144.34,113.23
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,145.85,114.34
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,187.49,147.7
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,230.73,181.8
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,215.44,169.14
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,199.42,156.14
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,229.98,180.45
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,261.69,205.41
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,247.57,194.41
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,232.93,183.11
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,221.39,174.23
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,209.55,165.07
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,175.46,137.99
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,141.25,110.55
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,118.4,92.29
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,95.6,73.85
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,84.46,64.83
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,73.34,55.77
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,60.44,45.18
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,47.63,34.58
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,53.78,39.88
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,59.95,45.22
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,47.93,35.28
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,35.95,25.26
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,30.94,21.04
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,25.93,16.78
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,20.94,12.51
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,15.97,8.18
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,11.39,4.11
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,6.82,0.04
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,7.08,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,14.59,0.0
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,24.9,15.71
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,35.29,25.69
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,42.14,32.16
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,49.01,38.45
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,71.83,58.74
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,98.69,82.25
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,78.46,64.05
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,69.77,56.09
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,71.83,57.47
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,116.09,66.66
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,185.83,110.21
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,251.09,162.01
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,317.0,219.1
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,384.2,278.42
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,449.08,336.05
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,513.63,392.07
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,576.06,444.87
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,637.26,495.12
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,695.01,541.1
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,750.76,584.24
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,802.27,622.21
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,850.97,655.91
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,894.42,686.06
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,934.57,713.76
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,968.72,737.21
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,999.03,758.05
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,1024.36,774.92
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,1045.64,789.08
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,1059.37,798.93
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,1068.82,806.13
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,1071.42,810.11
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,1069.73,811.44
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,1060.24,806.16
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,1046.65,798.32
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,1024.52,785.57
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,1011.12,778.97
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,975.25,755.67
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,936.23,730.21
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,887.26,697.38
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,836.15,662.5
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,772.51,617.97
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,708.25,571.68
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,632.55,516.4
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,553.49,455.57
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,451.47,372.18
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,356.61,288.57
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,181.42,117.84
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,8.65,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,18.03,4.05
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,28.73,19.76
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,39.48,30.22
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,46.63,37.12
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,53.8,43.79
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,59.44,48.76
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,65.0,53.49
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,68.51,56.38
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,77.86,64.42
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,81.52,67.31
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,127.24,77.92
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,190.4,117.13
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,255.54,169.78
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,321.28,227.65
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,387.59,286.85
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,452.56,344.04
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,515.45,397.89
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,575.45,447.61
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,634.1,494.33
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,690.14,538.3
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,744.23,579.38
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,793.83,614.86
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,840.86,646.82
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,883.13,674.62
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,922.23,699.89
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,956.97,721.15
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,988.2,739.87
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,1012.09,754.39
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,1031.98,766.29
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,1046.32,774.58
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,1056.49,780.26
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,1057.99,780.48
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,1055.27,778.2
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,1046.36,773.05
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,1047.03,774.31
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,1024.22,760.47
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,997.66,744.59
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,962.02,722.79
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,923.27,698.87
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,873.81,667.87
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,822.26,634.91
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,764.81,595.85
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,700.98,551.14
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,619.74,494.2
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,540.79,435.83
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,437.88,354.73
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,342.13,273.5
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,209.01,140.18
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,54.68,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,9.05,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,17.6,5.62
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,30.22,21.21
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,41.67,32.27
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,49.09,39.31
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,56.49,46.07
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,60.96,49.94
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,65.46,53.69
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,68.91,56.5
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,78.26,64.49
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,80.91,66.35
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,125.86,76.06
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,188.62,114.58
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,253.22,166.04
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,318.28,222.71
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,383.78,280.63
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,448.18,337.44
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,510.28,391.09
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,569.19,440.07
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,626.37,486.01
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,680.79,529.2
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,733.24,569.72
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,780.2,604.32
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,824.17,635.79
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,864.43,663.88
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,901.56,689.71
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,931.1,708.93
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,956.8,725.54
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,992.81,750.22
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,1010.81,762.63
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,1016.36,767.34
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,1017.42,769.3
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,1015.95,770.82
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,1010.4,769.76
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,979.27,749.9
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,954.04,734.29
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,905.99,702.31
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,855.17,668.21
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,761.94,602.87
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,681.43,544.19
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,695.8,558.42
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,713.83,573.09
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,632.88,513.54
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,548.54,449.92
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,473.02,391.89
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,400.5,333.55
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,309.57,256.93
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,225.43,183.14
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,114.7,78.37
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,7.08,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,5.51,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,10.65,1.72
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,24.35,15.59
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,37.48,27.77
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,52.77,41.75
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,67.89,55.33
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,82.33,68.04
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,96.67,80.41
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,113.74,94.95
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,125.42,104.59
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,145.8,121.36
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,172.69,132.33
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,207.64,155.64
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,246.94,184.65
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,256.99,197.22
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,251.98,196.56
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,310.26,241.12
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,378.94,294.14
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,366.56,285.16
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,339.96,264.27
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,386.38,300.5
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,445.61,346.13
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,387.33,300.47
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,331.23,256.06
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,352.03,272.21
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,373.59,288.77
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,356.58,275.66
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,338.21,261.56
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,401.84,311.28
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,468.57,362.5
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,515.88,398.44
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,541.69,418.47
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,415.94,323.62
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,311.24,242.67
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,328.87,257.47
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,346.89,272.22
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,203.79,160.51
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,63.9,47.09
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,157.7,125.0
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,256.58,205.26
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,209.6,167.73
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,147.06,117.14
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,125.68,99.8
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,104.52,82.33
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,84.23,65.56
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,63.78,48.31
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,46.2,33.19
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,27.91,17.38
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,15.26,5.5
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,3.93,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.36,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,4.54,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,10.63,3.45
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,16.73,8.98
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,24.01,15.54
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,31.31,22.06
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,39.4,29.18
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,47.51,36.24
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,78.1,62.82
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,106.6,87.25
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,125.85,103.24
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,147.04,114.83
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,150.56,117.03
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,152.88,118.56
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,142.92,110.24
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,131.67,100.92
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,160.18,123.42
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,189.74,146.6
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,198.17,152.79
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,206.78,159.13
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,214.51,165.05
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,222.36,171.07
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,226.89,174.48
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,231.32,177.81
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,367.17,284.29
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,518.28,399.36
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,538.42,414.26
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,558.41,429.51
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,447.14,345.63
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,349.92,270.56
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,342.06,264.57
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,333.73,258.05
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,301.01,233.45
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,246.12,191.43
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,230.13,179.25
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,213.98,166.87
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,193.35,151.15
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,172.64,135.2
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,150.94,117.99
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,129.32,100.69
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,119.77,93.28
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,110.34,85.89
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,95.94,74.31
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,81.47,62.53
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,65.87,49.71
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,50.08,36.49
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,36.18,24.59
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,22.91,13.14
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,13.33,4.19
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,9.83,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,18.86,8.97
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,33.62,23.78
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,48.07,37.15
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,63.5,51.27
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,77.59,63.97
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,53.55,42.49
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,22.12,14.26
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,84.48,69.7
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,136.07,114.5
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,146.92,123.17
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,178.02,135.87
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,194.02,132.94
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,254.82,170.03
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,313.15,227.4
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,350.55,265.83
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,396.7,304.53
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,444.0,343.48
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,491.45,381.87
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,539.37,419.8
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,634.72,495.52
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,731.23,572.22
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,782.89,611.68
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,832.61,648.47
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,874.87,679.27
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,913.99,707.86
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,949.98,734.26
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,982.57,758.35
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,875.49,680.93
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,706.05,550.45
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,800.34,625.18
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,878.13,686.57
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,986.12,769.65
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,1055.09,820.97
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,1047.11,816.77
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,1035.02,810.24
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,1014.08,798.08
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,989.45,783.34
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,957.48,761.78
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,933.39,746.01
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,887.02,714.42
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,838.41,680.78
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,777.64,637.16
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,716.11,591.78
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,638.91,532.43
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,569.22,476.62
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,469.12,393.21
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,375.89,310.27
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,247.17,185.82
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,88.95,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,11.02,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,23.13,13.51
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,32.23,23.64
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,41.43,32.62
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,47.5,38.56
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,53.6,44.31
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,62.3,52.22
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,66.52,55.86
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,70.06,58.79
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,73.52,61.61
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,75.36,62.93
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,123.17,73.53
