Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,194.95,120.41
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,261.29,174.87
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,326.87,233.69
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,392.84,293.78
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,457.18,351.73
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,520.84,407.3
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,582.14,459.0
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,642.0,507.53
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,698.31,551.27
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,752.38,591.57
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,802.41,628.11
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,849.64,660.32
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,891.85,688.86
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,930.69,714.81
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,964.99,736.13
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,995.56,754.74
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,1020.0,770.58
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,1040.34,783.76
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,1053.55,791.55
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,1062.47,796.72
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,1064.55,798.38
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,1062.33,797.47
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,1052.89,791.27
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,1039.35,782.63
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,1017.71,769.57
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,992.36,754.18
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,956.89,732.02
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,929.64,715.45
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,882.48,684.95
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,833.15,652.59
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,770.48,609.39
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,707.21,564.65
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,635.68,514.48
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,561.23,459.27
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,464.26,382.57
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,373.76,305.45
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,250.15,189.76
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,96.69,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,10.62,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,22.28,12.99
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,30.6,21.81
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,39.02,29.83
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,44.78,35.27
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,54.73,44.31
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,59.05,47.98
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,63.35,51.51
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,66.61,54.02
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,69.8,56.43
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,71.74,57.71
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,126.45,73.89
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,190.39,113.11
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,255.66,165.29
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,320.82,222.38
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,386.26,280.79
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,449.75,336.94
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,512.59,391.03
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,572.98,441.63
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,631.85,489.38
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,687.94,534.37
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,741.92,576.59
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,790.98,613.28
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,837.21,645.86
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,879.16,675.2
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,917.81,702.09
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,950.77,723.9
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,979.98,743.07
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1003.45,759.42
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1022.86,773.11
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1034.3,781.96
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,1041.49,788.13
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,1042.88,791.68
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,1040.08,792.58
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,1026.35,784.58
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,1008.74,774.09
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,986.5,759.69
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,973.01,751.55
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,931.67,723.82
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,887.68,694.21
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,838.37,661.76
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,792.61,631.34
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,721.94,581.51
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,651.88,530.85
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,573.69,471.79
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,497.85,412.03
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,392.99,324.92
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,293.13,238.84
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,189.63,143.0
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,78.65,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.51,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.42,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,27.15,17.73
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,36.52,27.67
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,45.98,36.88
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,52.25,42.97
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,58.52,48.86
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,63.33,53.14
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,68.07,57.24
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,77.36,65.54
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,80.92,68.54
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,84.1,71.04
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,133.0,82.73
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,197.98,124.45
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,264.76,179.6
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,331.19,239.51
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,399.88,302.14
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,463.93,360.8
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,527.51,417.56
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,588.58,469.72
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,648.28,518.98
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,704.65,565.0
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,758.98,608.07
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,808.85,645.46
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,856.01,679.33
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,898.61,708.95
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,937.98,735.97
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,973.4,758.98
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,1005.27,779.35
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,1029.28,795.2
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,1049.2,808.3
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,1063.91,816.4
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,1074.33,821.69
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,1076.09,822.78
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,1073.54,821.21
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,1065.12,816.47
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,1052.52,809.13
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,1029.95,796.06
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,1016.05,789.1
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,981.69,767.14
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,944.08,743.01
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,895.14,710.82
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,843.99,676.58
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,782.16,632.56
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,725.23,591.17
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,647.42,534.39
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,571.47,476.43
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,472.54,395.49
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,379.99,315.02
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,255.51,200.46
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,128.71,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,46.51,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.54,16.83
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,34.94,26.58
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,44.34,35.74
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,50.26,41.43
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,56.19,46.91
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,61.35,51.42
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,66.39,55.69
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,75.15,63.37
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,78.36,65.91
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,80.29,67.3
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,127.75,77.95
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,191.48,118.58
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,256.78,172.15
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,325.38,232.7
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,389.73,290.53
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,452.96,347.24
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,515.67,401.97
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,575.33,452.7
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,633.18,500.32
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,688.2,545.12
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,741.17,587.21
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,788.44,622.83
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,832.48,655.03
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,826.4,647.47
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,784.39,613.71
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,887.9,692.82
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,967.25,748.79
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,990.5,764.74
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,1009.9,778.58
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,1034.68,796.64
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,1040.1,801.45
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,955.93,743.81
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,847.7,665.6
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,824.36,650.72
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,798.21,633.13
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,712.62,569.73
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,606.55,490.02
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,485.91,396.76
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,390.99,320.78
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,288.96,238.96
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,210.16,173.69
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,182.56,151.36
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,155.26,128.73
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,115.45,95.01
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,90.44,73.37
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,65.84,51.68
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,40.96,29.52
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,23.53,13.52
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,7.6,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,3.93,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,14.82,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,29.12,19.19
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,35.85,26.23
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,44.71,34.63
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,50.93,40.46
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,57.14,46.11
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,83.9,70.05
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,113.63,96.28
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,87.43,72.56
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,70.95,57.6
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,73.17,59.25
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,128.86,76.29
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,192.25,115.89
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,256.96,168.47
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,321.33,225.48
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,386.0,283.81
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,448.96,340.85
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,511.26,396.12
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,518.76,406.99
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,483.26,380.12
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,532.66,420.01
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,585.93,462.5
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,619.56,488.48
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,662.12,520.75
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,450.65,358.16
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,192.21,150.6
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,604.69,486.58
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,963.15,755.84
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,910.44,715.81
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,815.96,641.79
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,673.1,531.65
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,521.2,411.46
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,800.93,635.41
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,1034.57,809.28
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,603.97,488.56
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,93.14,71.02
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,413.59,338.75
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,715.23,578.07
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,710.49,575.99
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,701.14,571.64
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,593.02,487.55
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,469.28,389.41
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,424.57,354.17
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,380.34,318.44
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,458.63,385.93
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,511.01,429.81
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,423.53,355.33
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,341.25,282.66
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,227.73,178.89
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,110.54,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,38.6,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.77,0.28
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,28.05,19.02
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,35.86,26.9
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,43.79,34.43
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,49.43,39.78
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,55.08,44.97
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,63.45,52.41
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,67.27,55.6
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,70.41,58.11
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,73.48,60.53
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,75.01,61.55
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,131.47,78.44
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,196.25,119.15
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,262.26,172.97
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,327.53,230.81
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,393.15,289.89
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,457.84,348.09
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,521.84,404.23
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,582.94,455.77
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,642.61,504.4
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,698.42,549.55
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,751.95,591.78
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,801.82,629.16
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,848.87,662.33
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,790.62,615.95
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,676.35,526.81
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,459.49,363.38
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,213.59,168.06
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,500.76,398.27
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,752.89,587.82
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,839.0,651.42
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,909.78,704.9
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,643.88,508.96
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,354.35,282.14
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,184.18,147.48
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,26.12,16.34
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,68.24,51.8
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,114.25,90.27
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,321.5,265.42
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,521.27,426.64
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,250.22,208.58
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,12.96,5.49
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,379.42,323.66
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,696.26,575.45
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,620.68,515.15
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,547.0,457.27
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,457.43,382.92
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,373.29,309.33
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,257.67,204.83
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,142.2,20.96
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,51.18,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,7.59,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,15.23,7.86
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,25.97,18.08
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,36.74,28.24
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,47.84,38.62
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,58.85,48.78
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,80.68,68.56
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,106.13,91.31
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,87.34,73.99
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,74.44,62.09
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,75.67,62.98
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,133.0,80.47
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,198.94,122.96
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,266.24,179.36
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,333.34,241.13
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,400.81,304.7
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,466.43,366.41
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,531.36,426.21
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,518.76,421.7
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,453.92,369.76
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,606.18,496.3
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,765.95,627.94
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,816.03,667.1
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,863.09,702.22
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,906.06,733.82
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,945.62,762.64
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,980.26,787.97
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,1011.09,810.44
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,1035.15,827.99
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1055.01,842.57
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1068.73,852.84
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1078.11,860.13
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,1081.05,862.55
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,1079.63,862.02
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,1069.5,855.83
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1055.22,846.86
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,1033.77,833.97
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,1008.52,818.38
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,985.36,802.88
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,947.0,776.04
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,899.16,742.59
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,849.03,706.97
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,784.85,658.54
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,725.61,613.06
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,649.65,553.22
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,575.38,493.03
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,480.39,412.05
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,391.17,332.05
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,272.36,222.86
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,155.27,43.71
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,56.55,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.78,3.51
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,28.21,20.0
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,36.05,27.96
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,43.93,35.63
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,49.2,40.66
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,58.96,49.68
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,63.83,53.87
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,68.59,57.86
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,71.63,60.3
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,74.6,62.65
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,77.54,64.94
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,127.46,76.76
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,197.71,122.33
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,262.1,173.89
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,326.4,229.75
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,390.16,285.41
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,452.01,339.59
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,513.17,391.84
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,571.02,440.04
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,626.47,484.88
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,679.44,527.04
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,730.33,566.64
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,775.78,600.9
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,818.01,632.17
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,856.82,659.48
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,892.51,684.17
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,922.74,704.53
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,949.4,722.51
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,970.58,737.54
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,987.93,750.17
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,1012.7,766.54
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,1018.06,769.98
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,1017.11,771.01
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,1012.07,769.53
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,999.08,762.89
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,982.23,753.8
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,957.66,738.91
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,937.22,726.98
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,901.5,704.34
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,863.01,679.69
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,742.57,595.39
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,616.96,503.7
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,557.38,459.52
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,498.92,414.43
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,439.0,367.98
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,380.38,320.75
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,311.09,262.13
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,245.58,204.58
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,150.4,119.99
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,68.84,22.51
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,23.38,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,7.59,0.0
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,15.22,7.9
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,25.19,17.29
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,35.19,26.64
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,46.21,36.79
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,56.9,46.44
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,85.32,71.91
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,112.54,95.83
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,125.67,106.91
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,138.69,117.75
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,155.85,132.06
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,183.53,144.36
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,170.47,134.04
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,140.45,111.64
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,216.83,170.64
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,304.45,238.23
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,338.22,264.94
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,373.92,293.15
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,478.08,374.21
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,605.62,474.29
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,656.77,514.57
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,706.44,552.94
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,753.95,589.01
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,799.89,623.2
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,759.37,589.71
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,682.98,529.32
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,714.89,553.59
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,761.76,587.71
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,799.03,615.76
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,834.88,642.71
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,919.33,707.51
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,986.58,756.27
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,859.98,665.26
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,705.77,549.23
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,769.06,600.24
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,808.62,633.24
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,859.92,673.6
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,897.78,701.68
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,855.51,672.27
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,810.96,641.5
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,510.03,412.73
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,159.22,126.77
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,137.55,109.64
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,116.16,92.05
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,94.95,74.59
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,73.79,56.84
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,54.96,40.86
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,35.6,24.23
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,21.01,11.45
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,8.36,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,4.33,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,4.72,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,19.31,8.54
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,33.3,23.32
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,49.21,38.09
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,64.83,52.42
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,76.22,62.74
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,87.98,73.14
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,83.52,68.88
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,80.14,65.56
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,97.23,80.29
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,114.02,94.56
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,83.93,67.99
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,49.96,36.32
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,91.32,70.46
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,131.17,102.76
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,108.26,83.87
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,83.96,63.9
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,89.36,68.24
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,94.83,72.58
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,155.11,120.99
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,216.86,169.55
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,207.24,161.79
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,197.07,153.76
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,217.0,169.56
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,237.47,185.66
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,259.3,202.78
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,281.79,220.36
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,497.58,389.14
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,713.56,548.81
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,594.57,458.96
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,465.6,360.9
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,370.26,289.0
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,253.49,198.27
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,376.03,295.89
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,506.39,395.91
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,276.8,219.37
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,73.4,54.82
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,542.87,438.75
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,934.76,722.31
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,716.04,563.88
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,467.32,373.88
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,234.62,191.54
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,12.96,5.32
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,375.92,314.37
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,690.14,556.26
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,618.96,501.71
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,549.31,449.63
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,462.51,380.17
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,380.8,311.24
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,269.53,214.54
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,162.62,81.66
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,58.42,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,8.65,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,20.8,10.82
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.85,23.85
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,40.9,31.75
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,48.97,39.42
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,54.39,44.42
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,59.79,49.24
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,63.48,52.27
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,72.62,60.11
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,75.85,62.66
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,78.99,65.1
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,80.84,66.38
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,130.19,77.54
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,194.07,118.17
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,264.54,175.59
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,328.8,232.53
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,392.63,289.92
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,454.51,344.54
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,515.74,396.79
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,574.1,444.69
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,630.57,488.87
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,684.45,531.31
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,736.32,570.97
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,783.51,605.01
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,827.94,636.09
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,868.2,663.2
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,905.31,687.8
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,935.68,706.34
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,962.28,722.26
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,984.66,735.45
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,1003.16,745.95
