Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,977.0,727.86
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,917.02,686.12
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,878.97,660.42
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,842.79,635.41
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,815.61,617.08
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,785.76,596.77
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,760.98,581.54
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,733.77,564.45
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,676.79,525.27
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,597.99,470.21
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,538.04,428.06
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,478.77,385.1
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,428.92,347.72
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,380.34,310.34
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,332.26,273.78
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,284.67,236.15
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,226.4,187.51
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,158.62,129.61
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,100.19,77.88
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,33.14,14.07
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,13.74,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,9.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.97,12.31
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.31,25.25
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,42.62,33.38
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,50.92,41.24
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,56.93,46.76
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,62.88,52.05
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,67.05,55.48
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,71.14,58.76
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,80.09,66.41
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,83.01,68.62
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,85.6,70.53
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,134.19,81.86
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,195.86,120.71
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,259.16,171.59
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,322.56,227.05
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,388.48,285.28
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,449.3,339.37
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,509.61,391.79
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,567.3,439.89
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,623.67,485.29
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,676.87,526.61
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,728.08,565.06
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,775.32,599.72
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,819.96,631.6
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,860.18,659.11
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,897.32,684.1
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,929.47,704.62
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,958.12,722.69
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,980.86,738.14
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,999.72,751.11
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,1012.22,759.99
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,1020.64,766.36
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,1021.56,767.91
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,1018.37,766.98
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,1008.68,761.89
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1008.51,763.43
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,986.34,751.11
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,960.57,736.56
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,926.4,715.28
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,889.2,691.78
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,842.53,661.35
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,793.81,629.02
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,740.17,591.3
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,680.7,548.45
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,607.54,495.56
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,536.1,441.51
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,447.86,369.97
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,364.94,299.62
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,259.0,207.9
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,159.17,94.84
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,55.93,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,6.69,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,13.38,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,22.78,13.42
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,35.21,26.23
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,43.56,34.41
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,51.9,42.31
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,57.56,47.52
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,63.19,52.53
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,67.09,55.72
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,70.94,58.78
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,79.86,66.45
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,82.82,68.71
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,85.16,70.41
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,134.92,81.95
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,198.03,122.01
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,262.55,174.36
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,330.37,234.08
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,393.45,290.94
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,455.05,345.81
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,516.0,398.61
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,574.38,447.87
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,631.2,494.25
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,684.42,537.13
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,735.55,577.19
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,782.64,612.25
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,826.99,644.36
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,866.8,671.92
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,903.42,696.89
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,936.24,718.01
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,965.56,736.57
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,987.55,751.09
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,1005.58,762.97
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,960.13,730.72
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,875.15,668.06
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,770.57,592.24
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,645.1,499.48
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,776.71,601.83
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,892.15,688.17
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,883.45,683.22
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,870.09,676.18
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,884.87,688.24
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,887.62,691.75
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,840.56,660.63
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,796.98,631.97
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,736.71,589.34
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,676.07,545.61
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,602.9,492.62
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,531.46,438.26
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,442.0,366.14
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,357.97,295.2
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,252.64,203.58
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,153.68,96.59
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,53.5,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,7.47,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,14.09,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,24.86,15.48
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,38.18,28.88
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,47.07,37.51
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,55.86,45.78
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,54.45,44.49
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,58.12,47.7
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,66.05,54.55
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,73.84,61.14
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,75.56,62.32
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,82.06,67.74
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,91.95,76.08
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,141.7,92.67
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,199.02,125.23
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,268.39,176.36
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,333.1,232.98
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,397.87,290.48
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,460.56,345.49
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,522.41,398.16
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,581.64,447.12
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,639.21,493.03
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,693.49,535.93
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,745.54,575.94
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,794.09,611.26
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,839.85,643.29
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,881.04,671.28
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,918.96,696.88
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,951.26,717.22
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,979.82,734.99
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,1002.68,749.84
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1021.49,762.07
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,1033.81,770.72
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,1041.92,776.8
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,1043.34,778.1
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,1040.54,776.87
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,1029.64,771.09
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,1014.73,762.88
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,992.51,749.36
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,978.77,741.7
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,944.24,719.97
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,906.65,696.24
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,859.77,666.09
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,810.76,634.03
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,750.53,592.14
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,694.45,552.46
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,622.4,501.59
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,551.95,449.69
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,464.31,380.71
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,381.89,312.38
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,276.35,221.76
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,179.13,117.52
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,63.88,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,6.29,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.24,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,25.25,16.05
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,37.55,28.29
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,45.44,35.86
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,53.33,43.16
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,58.93,48.22
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,64.48,53.07
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,67.98,55.84
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,71.46,58.53
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,80.39,66.08
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,83.3,68.26
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,85.25,69.45
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,134.6,80.26
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,197.28,119.17
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,261.35,169.85
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,329.13,227.97
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,391.49,282.52
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,452.11,334.83
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,512.1,385.19
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,569.58,432.04
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,625.67,476.23
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,678.53,517.34
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,729.34,555.8
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,776.1,589.3
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,820.23,620.05
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,859.95,646.99
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,896.56,671.37
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,927.73,692.03
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,955.34,710.34
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,977.9,725.35
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,996.58,737.94
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,1008.0,744.49
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,1015.33,748.57
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,1016.64,749.76
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,1013.9,748.52
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,1003.69,743.22
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,1003.23,744.53
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,980.52,732.06
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,954.22,717.44
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,919.68,695.91
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,882.16,672.31
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,835.71,642.52
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,792.8,614.81
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,733.59,573.82
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,673.88,531.73
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,601.62,481.42
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,531.04,429.53
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,444.92,361.53
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,363.88,294.5
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,261.41,207.68
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,168.12,112.49
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,58.5,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,6.69,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.76,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,24.86,15.57
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,35.97,26.34
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,43.88,33.7
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,51.76,40.73
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,57.39,45.7
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,62.96,50.46
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,67.1,53.84
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,71.14,57.07
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,80.01,64.3
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,82.88,66.26
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,85.43,67.92
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,134.5,78.71
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,195.96,115.81
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,258.81,163.98
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,324.61,217.79
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,386.35,269.0
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,447.06,319.39
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,507.12,367.59
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,564.41,411.1
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,620.24,451.48
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,673.39,489.64
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,724.52,525.04
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,771.32,555.32
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,815.44,582.79
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,854.69,606.98
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,890.77,628.97
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,922.64,648.01
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,951.0,664.9
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,972.97,678.21
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,991.04,689.3
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,1002.29,697.56
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,1009.47,703.62
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,1010.6,705.14
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,1007.67,704.45
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,996.83,700.24
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,982.12,693.85
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,972.46,688.66
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,946.1,673.17
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,912.2,654.18
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,875.38,633.23
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,828.86,604.89
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,780.36,574.91
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,727.07,541.15
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,668.66,503.05
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,598.62,458.58
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,530.14,412.15
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,445.59,349.27
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,366.05,286.69
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,267.32,206.4
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,178.28,119.33
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,62.59,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.05,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,16.98,0.0
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,28.05,18.33
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,39.31,29.21
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,49.68,38.8
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,59.93,48.0
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,67.31,54.5
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,71.61,58.08
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,90.96,74.74
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,113.72,94.03
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,101.54,82.82
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,92.81,74.75
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,115.35,93.31
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,166.88,114.55
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,214.25,143.35
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,265.51,181.11
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,316.1,225.27
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,357.49,261.07
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,418.02,304.89
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,500.9,367.42
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,556.28,410.79
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,610.24,451.73
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,661.25,489.89
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,710.45,525.64
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,714.1,525.56
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,697.07,510.6
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,725.9,531.0
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,752.74,549.45
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,768.92,559.91
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,782.32,568.52
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,803.22,583.31
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,821.81,596.52
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,833.28,605.17
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,841.95,612.13
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,733.98,539.18
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,644.43,476.98
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,689.63,512.32
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,753.32,558.41
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,725.95,540.79
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,696.45,522.38
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,745.37,560.47
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,794.97,596.83
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,745.81,563.74
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,695.24,530.08
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,622.75,480.18
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,559.79,435.7
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,490.03,385.91
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,422.91,335.98
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,346.35,275.93
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,274.68,217.42
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,179.61,138.99
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,104.46,69.87
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,34.63,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,7.47,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,14.41,0.95
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,31.21,21.03
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,47.54,36.37
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,62.44,50.06
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,77.11,63.26
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,75.84,62.17
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,75.0,61.31
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,80.5,65.85
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,83.71,68.3
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,88.86,72.54
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,93.71,76.49
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,104.44,85.33
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,155.93,102.35
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,210.87,136.71
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,268.0,181.32
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,322.32,226.64
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,383.74,278.78
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,441.35,328.85
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,498.86,377.71
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,554.02,422.66
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,608.4,465.48
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,659.47,505.36
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,708.8,542.81
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,754.35,575.69
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,797.54,606.0
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,835.74,633.01
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,870.99,657.03
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,900.89,675.61
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,927.4,691.81
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,948.13,705.01
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,965.09,715.73
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,903.63,673.51
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,819.15,612.83
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,845.17,633.4
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,867.78,650.73
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,915.78,686.04
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,949.82,709.27
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,925.14,693.5
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,897.25,676.19
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,859.79,652.34
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,819.86,626.68
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,772.18,596.06
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,722.95,563.82
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,662.3,521.57
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,601.56,477.81
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,524.4,421.64
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,457.4,370.87
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,375.98,306.5
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,300.3,244.0
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,213.43,169.89
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,135.95,96.27
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,43.23,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,7.87,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,15.36,2.97
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,32.59,22.47
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,49.6,38.42
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,64.46,52.09
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,79.09,65.26
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,94.08,78.41
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,109.83,91.93
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,119.13,99.37
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,124.18,102.98
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,127.93,105.64
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,126.16,103.56
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,129.35,105.74
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,166.12,114.47
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,224.64,160.88
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,262.52,196.75
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,271.74,206.33
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,276.24,211.66
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,338.06,257.1
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,414.5,313.97
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,461.98,349.76
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,513.71,388.53
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,553.77,419.08
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,600.27,453.92
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,615.98,464.6
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,633.23,476.01
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,672.22,505.26
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,723.0,542.3
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,763.3,571.47
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,802.76,599.97
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,670.62,504.35
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,525.45,396.74
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,563.57,426.96
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,601.73,456.28
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,692.94,525.23
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,782.12,591.21
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,633.13,482.87
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,482.61,370.54
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,463.43,358.56
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,443.23,345.15
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,529.36,414.04
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,586.85,460.63
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,652.33,513.09
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,695.8,547.83
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,627.4,497.67
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,554.38,442.89
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,491.24,395.86
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,429.61,348.27
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,353.31,286.98
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,282.13,227.67
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,201.82,159.31
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,117.39,83.02
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,40.58,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,1.97,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,3.78,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,9.48,2.48
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,15.21,7.77
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,22.48,14.37
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,29.77,20.91
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,37.86,28.11
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,45.96,35.22
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,46.36,35.37
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,46.77,35.52
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,74.41,59.43
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,100.06,81.3
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,94.31,75.93
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,88.39,67.3
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,151.57,117.49
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,208.22,161.49
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,254.75,196.32
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,304.79,234.35
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,288.53,223.22
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,261.12,202.71
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,242.67,188.07
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,220.79,170.65
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,207.83,160.5
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,194.22,149.82
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,207.34,160.09
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,220.71,170.49
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,161.57,124.0
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,101.55,76.29
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,406.14,317.8
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,702.68,535.64
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,587.77,449.83
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,462.91,356.38
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,366.32,283.98
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,249.77,194.07
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,232.49,181.14
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,214.97,167.67
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,288.31,226.04
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,347.17,272.22
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,291.74,229.69
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,217.2,171.6
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,169.66,133.88
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,122.81,95.98
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,161.89,129.11
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,220.01,177.18
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,195.8,157.79
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,171.65,138.45
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,144.88,116.79
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,107.55,85.87
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,82.56,64.57
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,58.02,43.36
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,38.11,26.12
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,17.56,7.99
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,8.76,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,9.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.34,6.98
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,30.88,21.2
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,42.16,31.92
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,49.44,38.76
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,56.68,45.32
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,62.05,50.02
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,67.35,54.51
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,69.97,56.42
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,72.61,58.29
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,81.48,65.66
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,84.18,67.62
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,85.36,68.27
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,132.5,78.2
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,192.63,115.18
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,253.94,163.36
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,318.63,218.35
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,378.5,270.57
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,412.15,307.8
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,414.12,315.36
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,324.94,249.36
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,209.6,160.49
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,395.68,304.99
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,600.49,457.51
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,517.78,394.87
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,404.97,308.82
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,324.99,248.96
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,230.18,176.28
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,357.4,274.21
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,481.24,366.06
