Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,301.24,231.06
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,113.27,84.68
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,356.76,276.5
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,590.24,450.03
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,807.0,612.26
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,978.85,733.09
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,966.51,724.6
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,950.44,715.26
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,928.3,702.92
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,902.79,688.3
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,874.92,670.7
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,837.86,646.61
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,792.13,616.8
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,744.69,585.34
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,688.72,546.18
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,632.23,505.83
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,563.96,456.37
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,497.2,405.67
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,419.14,343.16
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,345.26,281.46
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,250.63,200.8
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,170.36,126.18
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,78.78,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,9.83,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,19.14,8.47
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,31.31,21.91
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,42.2,32.28
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,49.51,39.17
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,56.79,45.8
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,62.2,50.55
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,67.53,55.09
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,71.14,57.88
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,74.67,60.55
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,83.7,68.07
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,86.37,69.99
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,88.41,71.37
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,136.67,81.87
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,197.24,119.07
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,259.13,167.34
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,321.01,219.13
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,385.56,273.01
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,444.92,321.69
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,503.71,367.82
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,559.57,410.09
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,614.0,449.37
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,665.52,487.01
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,715.02,522.11
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,760.59,553.28
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,803.56,582.0
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,841.4,607.2
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,876.15,629.7
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,910.2,651.55
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,941.01,671.37
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,963.05,686.04
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,981.23,698.55
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,992.17,706.78
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,999.05,712.73
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,1000.41,714.42
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,997.73,713.83
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,986.31,708.0
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,971.09,700.03
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,962.23,696.23
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,936.92,681.99
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,902.75,663.17
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,865.72,642.28
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,820.94,616.21
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,774.12,588.24
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,721.41,554.34
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,663.61,515.92
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,595.27,469.85
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,528.34,421.65
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,446.11,358.65
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,368.57,296.23
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,273.73,217.35
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,189.43,140.95
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,86.91,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,10.62,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,20.47,9.93
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,31.51,21.88
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,42.59,32.26
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,52.57,41.35
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,60.04,47.95
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,65.25,52.43
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,70.4,56.73
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,73.2,58.75
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,76.0,60.72
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,78.49,62.52
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,87.65,70.01
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,89.3,71.03
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,135.89,80.88
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,194.93,116.74
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,255.36,163.57
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,314.97,213.84
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,378.08,267.77
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,436.49,318.25
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,494.35,367.16
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,549.41,411.96
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,603.04,454.16
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,653.68,493.78
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,702.35,530.92
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,705.37,530.11
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,677.01,506.19
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,776.12,581.13
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,860.65,643.09
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,840.73,626.48
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,783.71,583.07
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,879.57,655.03
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,946.74,702.35
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,916.14,681.58
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,847.0,631.54
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,919.14,686.34
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,970.47,722.06
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,953.62,711.58
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,933.08,699.23
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,887.52,670.54
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,831.11,634.11
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,713.39,550.13
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,587.69,457.98
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,660.98,517.51
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,711.07,556.88
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,655.38,516.72
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,599.36,475.61
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,523.14,419.3
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,457.57,369.09
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,386.87,313.08
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,319.99,257.84
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,233.26,184.72
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,156.22,115.77
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,73.94,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,11.41,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,21.81,11.24
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,34.77,24.5
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,47.63,36.44
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,57.41,45.37
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,67.05,53.94
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,74.07,59.96
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,83.45,67.89
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,87.3,70.74
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,91.06,73.44
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,93.8,75.36
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,96.42,77.17
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,97.02,77.27
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,140.73,86.41
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,197.26,120.82
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,261.1,169.94
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,315.7,215.1
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,373.1,263.76
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,431.4,313.84
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,488.5,361.91
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,542.98,406.08
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,596.77,448.34
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,646.66,487.54
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,694.65,524.39
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,739.97,557.52
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,783.13,588.34
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,821.29,615.04
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,856.5,638.94
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,884.36,658.04
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,908.57,674.75
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,928.75,688.55
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,945.23,699.97
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,955.11,707.42
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,961.12,712.46
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,960.88,712.89
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,971.2,720.59
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,958.87,713.49
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,942.83,704.17
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,919.69,690.91
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,893.23,675.41
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,858.17,652.9
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,826.35,632.58
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,780.97,602.92
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,733.95,571.72
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,677.03,531.9
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,619.83,491.13
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,552.3,441.44
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,486.38,391.1
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,407.56,328.8
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,329.18,264.63
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,243.37,192.44
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,167.41,124.68
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,79.43,3.48
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,11.8,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,22.43,12.03
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,37.49,26.65
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,52.35,40.14
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,62.8,49.54
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,73.12,58.56
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,77.39,62.21
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,81.68,65.77
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,87.75,70.63
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,91.2,73.18
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,119.75,97.12
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,151.35,123.21
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,122.28,98.27
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,138.48,84.93
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,194.14,118.65
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,251.5,162.35
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,312.07,211.92
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,368.53,259.24
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,424.99,306.88
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,481.27,353.27
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,535.11,395.86
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,588.35,436.58
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,638.45,474.91
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,686.84,511.05
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,664.01,492.76
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,607.19,449.46
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,647.54,479.67
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,688.84,509.73
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,696.15,513.8
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,700.51,515.98
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,825.15,607.92
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,933.01,683.48
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,944.9,691.34
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,952.99,697.73
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,952.59,698.75
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,948.35,697.45
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,936.92,691.56
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,921.83,683.38
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,898.5,669.0
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,878.54,657.0
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,771.88,585.15
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,658.25,503.92
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,538.83,418.34
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,445.4,348.82
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,404.53,318.89
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,363.5,288.05
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,319.49,255.31
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,275.88,221.84
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,214.05,172.21
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,168.41,134.23
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,118.71,91.98
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,71.6,50.92
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,32.9,2.22
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.02,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,6.06,0.0
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,12.53,5.24
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,19.03,11.16
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,26.7,18.05
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,34.39,24.84
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,67.07,53.5
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,97.05,79.33
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,114.72,94.01
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,136.72,112.13
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,146.23,119.45
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,161.67,131.65
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,171.39,138.98
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,204.25,151.9
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,234.77,173.39
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,263.25,195.75
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,293.65,208.18
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,366.91,258.62
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,423.72,306.54
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,480.15,353.06
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,531.8,394.81
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,583.23,435.07
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,631.8,472.79
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,678.58,508.28
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,721.62,539.56
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,762.35,568.53
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,798.65,594.61
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,832.14,617.4
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,730.57,542.84
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,562.94,418.5
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,763.54,569.21
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,935.43,690.17
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,646.67,486.94
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,266.42,200.17
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,643.51,489.0
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,942.69,697.33
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,895.9,664.74
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,828.5,618.71
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,752.3,566.38
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,655.18,498.56
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,356.22,278.26
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,42.22,28.46
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,97.87,73.98
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,161.6,125.47
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,142.41,110.33
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,123.39,95.31
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,103.66,79.67
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,84.16,63.93
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,218.6,176.25
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,313.45,250.05
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,231.16,181.02
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,157.88,117.53
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,76.53,20.04
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,11.84,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,23.66,13.72
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,34.83,24.7
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,44.4,33.58
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,51.24,39.82
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,58.02,45.8
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,62.63,49.69
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,67.2,53.42
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,70.45,55.94
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,73.64,58.36
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,82.17,65.33
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,84.48,66.92
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,86.21,68.03
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,132.81,77.65
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,192.27,113.44
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,252.9,160.27
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,313.71,211.35
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,376.8,264.88
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,433.59,312.8
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,489.64,358.81
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,543.21,401.4
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,594.98,441.04
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,644.16,478.04
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,691.39,512.39
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,734.11,542.91
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,774.18,570.82
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,810.72,595.55
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,844.35,616.83
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,872.84,633.37
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,897.99,647.63
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,917.86,661.75
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,934.08,673.67
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,942.35,681.28
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,961.92,696.31
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,961.07,697.03
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,956.31,695.6
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,942.71,689.11
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,925.5,680.35
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,902.6,666.41
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,876.44,650.38
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,848.99,633.95
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,812.66,611.4
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,635.43,488.33
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,459.61,358.3
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,526.37,412.61
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,570.58,447.81
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,498.0,394.02
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,436.73,347.7
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,367.5,293.55
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,302.36,240.63
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,225.33,177.05
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,156.35,117.36
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,76.51,26.32
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.27,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,8.72,1.98
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,12.91,5.83
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,17.88,10.33
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,22.86,14.77
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,27.86,19.2
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,32.87,23.57
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,38.27,28.25
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,43.69,32.9
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,74.57,59.69
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,103.04,84.02
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,110.95,90.29
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,119.34,92.59
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,173.52,134.99
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,221.25,171.45
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,198.69,153.8
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,173.57,134.18
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,235.29,182.1
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,304.06,234.72
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,232.88,179.96
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,152.23,116.91
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,155.7,119.78
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,159.26,122.58
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,117.02,88.98
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,73.9,54.35
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,81.79,60.74
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,89.72,67.11
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,110.52,83.69
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,131.68,100.43
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,129.51,98.72
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,127.26,97.0
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,187.05,144.5
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,249.31,193.19
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,250.26,194.02
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,251.27,195.12
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,209.11,162.45
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,167.02,129.49
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,156.63,121.77
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,146.25,113.93
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,125.83,97.72
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,105.48,81.44
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,109.24,84.99
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,113.51,88.97
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,87.88,68.08
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,62.6,47.22
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,52.54,39.0
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,42.88,30.96
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,34.01,23.4
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,25.17,15.76
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,17.12,8.74
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.1,1.75
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.54,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,1.89,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,3.78,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,7.2,0.66
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,10.62,3.81
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,14.82,7.61
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,19.03,11.36
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,31.31,22.27
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,43.65,33.12
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,35.96,26.15
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,28.3,19.27
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,99.54,80.99
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,158.48,130.73
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,142.41,116.45
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,131.74,102.09
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,169.62,131.38
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,209.19,161.49
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,229.89,176.4
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,260.3,198.86
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,319.28,242.06
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,391.57,295.32
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,293.35,222.57
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,172.25,130.07
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,243.44,184.88
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,316.55,239.69
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,409.57,308.66
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,518.63,387.23
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,533.28,397.33
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,547.07,407.32
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,399.53,300.57
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,244.65,184.49
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,421.06,318.43
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,575.94,430.7
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,415.33,313.88
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,252.62,191.49
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,444.47,339.09
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,602.76,455.79
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,785.18,591.54
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,918.78,686.49
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,851.94,641.65
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,766.56,583.21
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,726.11,556.08
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,684.17,527.24
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,635.0,493.31
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,585.32,458.45
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,553.9,436.48
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,519.71,411.84
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,459.35,366.79
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,401.01,322.07
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,337.28,271.68
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,276.87,222.2
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,207.87,164.41
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,134.05,101.29
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,63.93,28.78
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,12.96,0.0
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,25.8,15.79
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,35.36,25.01
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,47.13,35.74
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,54.5,42.37
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,61.76,48.67
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,76.63,61.41
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,97.98,79.45
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,118.59,96.53
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,132.9,108.01
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,147.81,120.06
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,166.59,135.19
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,124.18,99.36
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,133.1,79.9
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,195.11,118.24
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,251.39,161.16
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,307.13,207.18
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,364.03,255.07
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,420.12,302.28
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,475.84,348.08
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,529.47,391.04
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,581.56,431.49
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,603.66,448.28
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,606.41,449.52
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,615.19,456.4
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,622.51,461.6
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,729.06,542.27
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,832.87,619.43
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,860.13,636.85
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,883.86,652.48
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,839.02,619.8
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,771.71,570.07
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,857.86,635.11
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,928.92,686.09
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,927.91,685.82
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,923.18,683.67
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,778.51,583.54
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,612.7,463.02
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,483.47,370.14
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,355.67,274.43
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,457.18,355.35
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,552.23,428.53
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,562.09,439.19
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,586.69,460.75
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,310.72,249.62
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,45.97,32.38
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,39.02,26.94
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,32.08,21.27
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,25.93,16.11
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,19.79,10.9
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,14.06,5.99
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,8.34,1.07
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,4.16,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,11.82,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,23.39,13.95
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,38.45,27.82
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,52.85,40.92
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,67.5,53.95
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,81.95,66.52
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,86.12,70.03
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,92.24,75.13
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,104.92,85.79
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,117.5,96.24
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,143.31,117.82
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,171.63,141.22
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,177.64,145.49
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,207.5,155.8
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,228.83,171.66
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,248.71,189.05
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,262.24,199.58
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,273.98,208.66
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,301.34,228.92
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,330.36,250.21
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,379.11,285.89
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,435.16,326.62
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,481.79,360.91
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,536.14,400.5
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,577.12,430.31
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,619.67,461.07
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,735.4,547.49
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,836.09,620.91
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,864.73,639.72
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,890.04,656.99
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,910.63,671.21
