Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,927.61,683.18
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,832.39,617.56
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,684.32,510.54
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,364.27,280.31
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,23.9,13.55
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,493.04,387.94
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,935.13,698.91
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,913.4,681.18
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,888.33,665.72
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,477.34,374.56
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,36.06,23.64
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,418.24,336.55
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,741.89,575.76
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,688.24,535.38
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,634.08,497.4
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,570.5,451.39
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,508.11,404.46
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,428.21,341.85
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,352.99,280.89
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,265.87,209.49
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,192.74,146.74
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,95.06,52.57
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,13.91,1.06
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,26.94,17.47
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,41.72,31.38
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,55.83,44.47
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,70.17,57.43
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,84.22,69.84
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,83.62,69.03
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,82.5,67.71
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,114.86,95.55
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,142.06,118.33
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,151.58,125.95
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,155.81,129.08
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,111.55,90.9
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,136.26,82.52
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,195.16,117.77
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,255.36,164.14
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,315.09,214.33
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,378.17,268.02
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,435.97,318.23
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,493.14,367.0
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,396.41,302.11
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,248.34,190.51
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,411.14,316.24
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,593.16,451.26
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,561.84,427.23
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,515.88,392.66
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,696.72,531.92
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,860.98,652.93
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,889.85,672.18
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,915.18,690.2
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,897.91,677.08
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,844.01,635.89
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,789.26,597.32
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,715.5,544.78
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,537.89,414.68
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,355.54,275.31
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,492.72,383.76
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,629.08,487.15
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,621.17,482.29
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,610.83,476.58
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,748.29,583.95
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,853.21,660.52
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,652.59,515.82
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,450.4,360.4
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,571.97,459.96
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,663.57,531.33
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,600.19,483.96
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,537.76,436.04
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,462.12,376.03
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,390.29,316.82
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,304.5,245.33
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,227.05,177.68
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,132.09,80.58
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,29.83,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,8.36,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,16.77,8.91
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,28.68,20.05
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,40.17,30.74
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,53.22,42.65
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,66.16,54.22
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,44.42,34.57
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,20.59,12.99
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,61.86,49.86
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,99.36,82.65
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,121.82,101.94
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,143.74,120.56
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,83.79,68.03
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,14.57,6.65
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,36.55,25.11
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,58.67,43.5
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,60.66,44.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,62.66,46.43
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,62.72,46.4
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,62.78,46.38
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,92.91,71.02
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,123.3,95.67
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,138.75,108.1
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,154.6,120.86
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,184.47,144.79
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,215.01,169.07
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,243.9,191.9
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,273.53,215.17
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,268.13,210.96
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,262.44,206.63
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,233.05,183.58
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,203.14,160.0
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,225.54,178.15
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,248.55,196.67
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,293.62,232.75
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,323.14,256.43
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,304.55,242.16
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,285.55,227.63
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,244.46,195.74
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,223.44,179.62
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,373.29,304.09
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,481.23,392.26
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,373.85,306.44
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,252.27,207.23
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,221.18,182.71
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,190.24,157.64
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,164.08,136.15
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,138.17,114.44
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,111.58,91.64
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,77.67,62.09
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,54.64,41.62
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,31.73,21.2
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,16.72,6.18
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,3.93,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,11.04,1.23
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,22.16,13.72
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,35.95,26.63
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,49.59,39.25
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,64.13,52.47
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,78.56,65.34
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,93.66,78.53
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,108.48,91.23
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,122.21,102.77
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,135.27,113.56
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,117.67,97.71
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,103.82,85.25
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,94.31,76.63
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,135.61,82.95
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,194.01,118.31
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,253.63,165.25
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,308.21,224.27
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,334.97,257.04
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,372.05,286.41
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,409.18,315.83
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,280.58,218.43
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,121.0,92.5
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,210.01,163.43
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,305.54,237.64
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,249.4,193.87
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,195.4,151.61
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,398.56,311.55
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,599.04,461.98
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,507.11,391.76
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,391.79,303.48
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,239.16,186.37
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,81.92,61.07
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,464.49,368.69
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,811.47,624.73
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,794.77,611.03
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,775.11,597.84
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,862.67,665.6
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,929.04,713.98
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,825.55,640.43
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,706.41,552.25
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,773.59,606.29
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,824.09,644.41
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,780.46,613.39
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,735.06,581.58
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,518.06,417.66
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,294.92,239.66
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,257.53,211.2
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,220.84,181.83
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,183.73,151.03
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,147.32,120.05
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,109.19,86.96
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,72.18,54.36
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,33.5,18.29
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.57,4.11
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.92,21.44
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,40.04,30.31
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,49.11,38.83
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,55.09,44.34
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,61.05,49.63
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,65.58,53.38
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,70.03,56.95
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,73.48,59.55
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,76.82,62.0
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,85.48,69.18
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,87.64,70.66
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,90.37,72.49
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,135.27,81.5
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,194.18,116.59
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,254.24,163.22
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,313.79,213.71
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,376.51,267.8
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,433.51,317.79
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,489.69,366.16
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,542.63,410.16
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,592.96,450.68
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,640.58,488.89
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,686.13,524.62
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,733.46,558.89
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,768.23,583.46
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,802.13,608.46
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,833.1,631.03
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,861.52,650.69
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,877.4,661.68
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,856.74,646.37
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,830.93,627.33
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,865.43,654.53
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,901.14,682.02
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,896.39,678.25
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,888.12,672.39
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,879.29,666.68
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,866.87,658.52
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,581.99,451.14
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,229.46,178.18
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,548.02,431.03
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,780.61,601.43
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,735.06,567.89
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,688.05,534.98
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,635.97,498.3
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,583.25,460.38
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,511.06,407.4
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,448.8,360.22
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,377.46,304.21
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,310.7,249.96
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,234.0,186.41
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,154.76,119.39
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,85.0,54.77
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,19.61,7.8
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,32.2,21.92
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,42.93,31.96
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,53.59,41.66
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,62.44,49.54
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,70.97,56.92
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,82.24,66.5
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,93.0,75.44
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,90.16,72.57
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,84.81,67.6
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,123.11,99.69
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,168.97,137.42
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,128.53,103.08
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,138.05,84.85
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,193.54,117.74
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,256.15,165.61
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,312.75,212.99
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,368.6,260.78
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,422.46,306.97
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,476.02,352.11
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,501.23,375.75
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,502.17,378.23
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,348.83,265.77
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,160.67,121.12
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,400.66,306.9
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,655.1,492.15
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,740.4,555.43
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,825.73,619.1
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,553.23,422.05
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,202.85,152.89
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,586.27,450.12
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,919.34,685.44
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,929.76,688.49
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,936.42,691.59
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,578.04,441.73
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,135.1,101.09
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,442.47,343.15
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,729.97,552.85
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,565.58,431.41
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,381.93,293.58
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,615.64,475.1
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,783.06,599.25
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,737.85,567.57
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,691.18,535.79
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,573.07,448.89
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,471.04,371.8
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,459.81,365.12
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,443.69,353.31
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,377.26,301.19
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,314.39,250.46
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,239.42,188.97
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,172.03,131.92
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,95.01,62.46
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,20.54,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,5.51,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,19.88,8.72
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,33.96,23.74
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,47.22,36.15
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,60.33,48.2
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,65.77,53.11
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,71.6,58.14
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,81.74,66.9
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,91.46,75.12
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,117.88,97.37
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,143.98,118.7
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,157.15,129.09
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,169.81,138.99
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,181.92,148.06
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,209.05,156.04
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,235.18,170.16
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,277.44,199.09
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,290.58,214.52
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,286.27,215.72
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,322.14,242.59
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,358.51,269.67
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,386.96,290.54
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,416.5,312.08
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,450.75,337.76
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,486.81,364.64
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,475.68,356.33
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,452.98,339.7
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,500.54,374.35
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,542.29,404.15
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,550.28,409.47
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,557.09,414.18
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,640.72,475.13
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,711.96,526.21
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,661.23,489.82
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,588.07,438.4
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,637.06,474.86
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,665.38,496.11
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,617.13,461.05
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,546.58,410.84
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,613.29,462.56
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,654.35,495.21
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,517.86,395.65
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,346.46,267.64
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,305.12,237.53
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,264.1,206.48
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,187.47,146.53
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,103.6,79.12
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,88.96,67.76
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,74.27,56.03
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,60.0,44.41
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,45.63,32.48
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,32.6,21.46
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,20.6,11.21
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,11.79,3.1
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.15,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.57,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.57,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.2,0.0
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,12.92,5.48
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,20.95,12.81
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,29.01,20.13
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,38.64,28.68
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,48.29,37.09
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,65.3,51.74
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,88.33,71.31
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,116.94,95.07
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,144.36,117.29
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,115.88,92.89
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,95.44,75.38
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,132.75,106.05
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,196.21,140.55
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,210.95,138.02
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,250.91,159.79
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,316.54,217.26
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,369.23,263.85
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,393.97,289.17
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,401.42,299.03
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,476.11,354.06
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,574.07,427.3
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,552.8,412.03
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,496.83,369.72
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,579.19,430.47
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,672.02,496.64
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,744.51,550.25
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,815.98,603.12
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,801.28,589.21
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,768.69,563.53
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,845.84,621.24
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,912.07,668.78
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,921.96,675.2
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,928.1,679.73
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,926.75,680.99
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,921.66,679.96
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,829.36,617.36
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,700.86,526.63
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,669.28,505.8
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,636.21,483.1
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,548.71,419.49
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,443.53,341.89
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,405.53,315.24
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,367.24,287.59
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,471.23,370.98
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,561.24,440.48
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,499.13,393.84
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,438.87,348.39
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,371.84,296.25
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,308.51,245.35
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,235.43,185.51
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,159.23,121.91
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,94.86,64.2
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,21.24,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,4.72,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,17.83,7.82
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,30.54,20.59
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,45.22,33.91
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,59.67,46.86
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,74.2,59.62
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,88.52,71.92
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,94.99,77.18
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,104.27,84.74
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,121.93,99.27
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,133.27,108.25
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,145.92,118.45
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,158.25,128.3
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,168.13,135.8
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,182.75,139.72
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,208.01,150.41
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,269.8,189.51
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,313.53,225.18
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,356.42,260.77
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,379.84,283.3
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,390.39,294.16
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,425.07,320.81
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,461.58,348.57
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,443.95,335.73
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,415.84,314.65
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,507.07,383.33
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,609.74,458.6
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,594.69,446.55
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,564.54,424.15
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,594.36,446.51
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,637.95,477.97
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,566.47,425.91
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,486.84,367.59
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,515.97,389.69
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,527.13,398.39
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,556.82,421.5
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,585.65,443.81
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,636.12,480.92
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,663.64,501.66
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,656.71,497.8
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,647.01,492.27
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,655.39,499.48
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,641.21,491.01
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,535.36,415.01
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,453.36,354.63
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,526.34,412.77
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,568.65,446.13
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,508.02,401.07
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,449.11,356.86
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,385.53,307.32
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,324.85,258.39
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,250.67,197.83
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,184.0,141.62
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,115.81,80.37
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,37.16,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,13.07,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,10.23,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,21.81,11.17
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,33.93,23.55
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,43.34,32.32
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,52.73,40.82
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,61.79,48.8
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,68.08,54.14
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,79.86,64.09
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,99.14,80.25
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,109.85,88.86
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,120.49,97.29
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,133.27,107.39
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,145.93,117.26
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,156.87,125.61
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,169.63,129.0
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,189.64,143.33
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,220.77,166.19
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,206.73,155.44
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,193.24,145.24
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,247.16,185.29
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,309.4,230.55
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,397.18,292.43
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,501.43,364.57
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,579.29,419.67
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,665.67,480.8
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,707.84,508.09
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,747.69,533.42
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,783.58,558.93
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,816.71,581.61
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,842.17,599.08
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,864.02,614.43
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,883.23,628.24
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,914.07,649.46
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,924.48,657.79
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,931.08,664.08
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,931.11,666.36
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,927.35,666.37
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,916.54,661.97
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,902.14,655.31
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,881.07,644.41
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,856.79,631.43
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,824.63,612.44
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,795.64,595.44
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,723.0,548.31
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,650.58,499.27
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,427.8,335.2
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,219.83,172.31
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,191.69,151.31
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,163.81,129.43
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,133.45,104.97
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,103.68,80.46
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,74.5,55.96
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,41.44,28.17
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,23.35,12.23
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,6.83,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,3.54,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,15.64,6.54
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,27.27,17.79
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,42.3,31.37
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,57.15,44.69
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,71.66,57.52
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,86.1,70.06
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,79.53,64.18
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,71.93,57.39
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,57.99,45.0
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,42.94,31.74
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,63.87,49.65
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,83.85,66.53
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,95.7,76.36
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,107.67,82.36
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,160.79,124.09
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,205.92,158.7
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,268.71,202.19
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,348.83,260.05
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,400.89,298.89
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,460.89,344.69
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,503.67,378.05
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,545.07,409.39
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,549.75,412.74
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,545.37,408.6
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,607.12,453.37
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,678.21,503.48
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,696.5,516.01
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,712.12,526.88
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,748.98,551.58
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,784.72,574.99
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,869.58,637.4
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,927.32,677.39
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,938.89,684.93
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,946.62,690.57
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,948.18,692.37
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,945.88,691.86
