Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,657.19,507.23
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,919.75,693.02
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,921.52,692.14
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,919.55,691.32
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,922.52,694.01
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,908.65,685.4
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,888.67,673.71
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,865.39,659.82
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,834.73,640.05
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,801.39,618.37
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,679.12,531.0
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,531.04,420.61
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,297.88,240.65
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,52.95,38.62
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,45.97,33.21
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,39.02,27.52
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,235.71,194.74
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,384.7,311.2
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,311.67,249.69
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,244.59,192.73
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,166.27,125.5
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,98.05,53.86
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,33.07,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,7.87,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.31,0.97
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,26.46,16.94
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.63,26.71
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,43.68,33.36
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,50.71,39.79
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,55.57,44.09
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,60.42,48.23
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,64.26,51.27
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,68.02,54.16
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,76.35,60.94
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,78.95,62.7
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,80.96,64.05
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,82.85,65.32
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,84.2,66.12
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,117.13,69.66
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,182.81,106.27
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,240.63,148.53
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,298.06,195.66
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,355.5,244.42
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,411.47,291.91
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,466.67,337.68
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,519.52,380.27
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,570.99,420.3
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,619.45,457.62
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,665.91,492.35
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,709.19,524.24
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,750.08,553.71
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,787.34,580.08
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,821.79,603.34
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,852.03,621.86
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,879.02,638.17
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,900.02,651.83
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,917.32,663.21
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,929.06,671.73
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,936.92,677.93
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,939.06,680.05
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,937.32,679.85
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,929.48,675.9
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,917.93,669.71
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,899.52,660.45
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,877.69,649.0
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,850.03,632.41
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,829.06,620.31
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,790.05,594.88
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,748.84,567.88
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,700.95,536.34
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,651.84,503.4
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,597.5,465.37
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,540.89,424.27
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,474.81,374.8
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,411.27,325.27
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,337.57,266.45
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,269.67,209.84
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,189.49,141.86
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,117.52,67.3
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,40.16,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,7.87,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.32,1.51
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,26.44,16.68
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,36.61,26.27
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,44.05,33.16
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,51.45,39.81
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,56.6,44.28
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,61.7,48.55
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,65.47,51.57
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,69.17,54.46
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,78.25,61.89
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,81.42,64.21
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,83.3,65.44
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,85.08,66.59
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,86.33,67.16
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,118.03,70.05
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,182.85,105.37
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,239.99,146.34
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,297.0,192.38
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,353.86,239.97
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,409.05,286.76
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,463.5,332.2
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,516.05,374.41
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,567.22,414.26
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,615.35,451.57
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,661.55,486.53
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,703.98,517.36
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,744.02,545.81
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,780.06,571.38
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,813.31,594.22
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,840.34,612.32
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,863.94,628.23
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,884.16,641.13
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,900.79,651.73
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,910.65,658.51
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,916.73,663.02
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,917.71,663.9
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,914.95,662.52
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,917.75,664.9
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,903.45,656.27
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,851.7,624.58
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,790.81,585.26
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,759.73,566.34
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,725.94,545.04
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,725.28,547.15
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,717.16,543.02
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,667.0,509.25
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,616.22,473.92
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,558.01,432.89
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,500.54,391.15
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,433.28,340.53
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,369.07,290.48
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,293.41,230.4
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,229.93,177.84
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,157.89,117.14
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,93.1,53.9
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,30.43,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,7.47,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,14.44,1.55
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,28.86,18.6
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,42.95,31.61
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,57.39,44.61
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,71.62,57.18
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,81.7,65.87
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,92.39,74.85
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,109.39,89.01
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,126.83,103.29
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,140.76,114.37
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,154.34,125.01
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,122.48,97.92
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,105.86,83.68
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,105.8,83.24
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,132.69,84.87
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,184.73,111.93
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,238.19,149.99
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,304.15,209.52
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,350.2,252.22
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,388.42,282.04
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,428.44,313.13
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,479.62,350.62
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,551.28,404.0
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,597.23,439.4
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,641.57,472.87
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,610.2,449.17
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,542.24,398.06
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,594.27,436.02
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,644.23,471.6
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,746.89,547.57
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,838.59,615.11
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,857.22,627.22
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,872.38,637.53
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,880.43,643.26
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,884.81,646.74
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,884.26,646.73
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,888.95,650.34
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,878.52,644.44
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,864.73,636.52
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,844.05,623.72
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,820.4,609.01
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,790.52,590.09
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,758.12,569.4
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,717.89,543.15
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,676.05,515.33
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,628.73,482.49
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,580.59,448.46
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,515.61,401.94
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,460.51,361.33
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,399.15,314.8
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,340.56,268.82
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,273.13,214.35
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,211.6,163.17
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,145.88,107.89
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,86.3,51.03
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,27.32,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,8.65,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,16.62,3.1
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,28.56,18.3
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,40.43,29.31
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,49.31,37.42
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,58.12,45.25
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,65.59,51.69
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,75.18,59.79
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,80.0,63.75
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,84.67,67.53
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,88.27,70.2
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,91.69,72.69
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,93.56,73.86
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,95.3,74.93
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,95.94,75.08
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,123.35,77.19
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,183.64,110.05
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,237.19,147.97
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,290.34,190.46
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,344.07,235.0
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,397.02,279.53
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,449.64,323.04
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,500.05,363.17
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,549.33,401.1
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,595.92,436.93
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,640.92,470.67
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,682.06,500.87
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,720.91,528.79
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,756.07,553.73
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,788.65,576.51
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,816.08,595.49
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,840.33,612.05
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,786.87,571.78
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,703.17,511.1
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,807.04,587.28
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,890.68,646.12
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,686.62,504.08
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,418.45,309.66
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,672.24,498.46
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,870.01,634.87
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,850.21,621.79
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,827.38,608.98
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,651.23,486.81
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,454.41,344.18
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,589.41,447.75
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,682.16,516.56
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,634.74,483.08
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,586.49,449.66
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,528.97,409.4
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,465.78,363.83
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,405.55,318.1
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,347.92,272.82
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,279.45,218.43
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,216.95,167.09
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,150.95,111.79
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,91.69,55.78
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,29.29,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,9.05,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,17.54,4.12
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,28.91,18.82
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,39.02,28.38
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,46.38,35.2
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,53.69,41.77
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,58.09,45.48
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,62.51,49.04
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,66.27,52.04
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,69.96,54.9
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,78.4,61.75
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,80.93,63.49
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,82.84,64.73
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,84.65,65.89
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,86.2,66.83
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,115.82,69.15
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,180.67,103.38
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,237.72,143.56
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,294.2,188.65
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,350.97,235.91
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,406.61,282.81
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,461.45,328.3
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,512.5,369.74
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,552.35,400.06
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,563.61,409.59
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,565.78,411.89
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,654.52,477.51
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,743.28,542.48
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,779.71,567.47
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,813.31,589.99
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,842.3,608.0
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,867.96,623.82
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,888.46,637.6
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,905.3,649.17
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,917.5,657.93
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,925.88,664.4
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,927.72,667.59
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,925.72,668.53
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,917.61,664.39
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,905.8,658.02
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,888.23,646.89
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,867.31,633.69
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,849.41,622.55
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,817.99,602.49
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,757.79,565.4
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,701.68,530.43
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,677.01,516.59
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,645.49,497.28
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,591.7,459.03
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,535.66,418.18
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,472.21,370.04
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,410.98,321.95
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,339.3,265.11
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,273.11,210.41
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,197.28,146.79
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,130.9,82.55
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,44.86,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.15,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.06,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,13.69,5.9
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,21.35,12.94
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,30.56,21.28
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,39.81,29.56
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,50.04,38.52
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,60.01,47.08
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,49.45,37.73
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,38.28,27.87
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,54.52,41.76
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,70.66,55.36
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,108.94,87.49
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,145.09,117.21
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,175.79,141.94
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,208.34,157.0
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,231.67,172.76
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,260.56,195.51
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,182.83,137.33
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,85.46,62.68
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,163.6,123.79
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,241.65,183.55
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,303.46,229.5
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,374.85,282.06
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,334.07,251.75
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,286.08,215.8
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,328.11,247.45
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,370.59,278.92
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,466.87,350.58
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,563.29,420.69
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,637.71,475.37
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,716.33,532.27
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,510.94,385.32
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,260.95,197.49
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,244.2,185.6
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,227.12,172.77
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,298.66,227.85
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,359.13,273.66
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,304.13,232.35
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,232.46,177.97
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,241.53,186.05
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,268.77,207.98
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,159.67,123.0
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,72.5,53.34
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,80.69,60.21
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,89.21,67.32
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,175.45,138.66
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,256.23,204.22
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,227.68,182.05
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,199.1,159.7
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,169.9,136.03
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,140.94,112.06
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,110.2,86.24
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,80.45,60.87
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,50.88,35.5
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,20.14,8.95
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,9.05,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,17.54,4.77
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,28.02,18.02
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,37.34,26.8
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,43.55,32.65
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,49.78,38.32
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,69.9,55.89
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,91.21,74.17
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,110.05,89.99
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,125.5,102.65
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,138.26,112.82
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,144.92,117.76
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,164.69,133.53
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,177.78,143.57
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,186.63,150.06
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,196.67,144.71
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,227.58,159.62
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,259.26,178.94
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,308.14,220.07
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,340.89,248.62
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,326.99,242.8
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,294.92,221.57
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,302.42,226.95
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,309.34,231.67
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,357.43,267.21
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,409.06,304.93
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,560.91,418.7
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,716.52,532.21
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,704.82,519.51
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,658.23,483.1
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,755.41,555.67
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,829.86,610.32
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,753.41,553.01
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,616.51,452.9
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,773.34,569.16
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,896.48,655.43
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,897.39,655.19
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,894.61,653.81
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,886.27,649.37
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,874.39,642.75
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,856.09,633.22
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,834.62,621.59
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,806.8,604.44
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,776.24,585.35
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,711.68,541.93
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,642.46,492.9
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,547.2,424.12
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,448.35,350.95
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,405.25,319.75
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,362.14,287.38
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,382.07,303.55
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,383.4,303.68
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,313.72,247.04
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,249.48,193.41
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,175.19,130.99
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,114.91,74.6
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,38.66,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.05,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.45,4.97
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,27.72,17.68
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,38.03,27.18
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,47.83,36.02
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,55.35,42.67
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,60.27,46.88
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,65.16,50.91
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,90.9,72.77
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,118.05,95.44
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,96.75,76.97
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,77.78,60.62
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,86.36,67.5
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,88.25,68.71
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,89.81,69.65
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,115.31,71.01
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,169.68,97.5
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,225.14,136.56
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,280.4,180.76
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,335.76,226.85
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,391.74,273.81
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,443.63,317.01
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,493.74,357.83
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,542.5,396.41
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,551.53,404.28
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,536.44,392.54
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,622.47,456.14
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,711.3,520.83
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,746.09,544.63
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,778.35,566.67
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,804.06,583.78
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,840.74,607.68
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,860.71,620.54
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,877.15,631.36
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,887.81,639.13
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,894.78,644.71
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,895.78,646.04
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,893.11,645.19
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,884.14,640.43
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,871.68,633.56
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,852.66,622.51
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,830.49,609.46
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,805.75,594.72
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,772.97,574.52
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,734.32,550.85
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,693.88,525.51
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,644.74,491.9
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,595.06,457.24
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,538.3,417.18
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,482.28,376.49
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,411.25,322.58
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,351.43,275.53
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,284.11,222.18
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,222.57,171.72
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,155.33,115.68
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,97.52,63.59
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,31.01,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,9.44,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,18.16,5.61
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,29.64,19.28
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,41.17,29.89
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,50.04,37.93
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.85,45.71
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,67.13,52.8
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,72.47,57.18
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,76.71,60.52
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,80.84,63.68
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,83.65,65.69
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,86.35,67.58
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,88.14,68.84
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,89.82,70.01
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,90.93,70.58
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,122.53,77.7
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,175.38,103.23
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,229.46,141.05
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,280.1,180.72
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,336.93,227.15
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,389.98,272.0
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,442.39,315.62
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,492.28,355.75
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,540.91,393.66
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,556.62,406.29
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,549.27,400.18
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,629.76,460.38
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,711.87,521.32
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,746.97,545.42
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,779.49,567.65
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,754.35,545.17
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,688.39,495.71
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,793.98,571.92
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,867.87,622.48
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,879.74,629.78
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,887.98,635.55
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,889.89,636.81
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,888.16,635.92
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,880.53,632.05
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,881.44,633.84
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,863.39,624.71
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,842.1,613.66
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,814.96,597.55
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,785.03,579.55
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,748.03,557.75
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,708.99,534.21
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,666.19,506.58
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,618.93,474.51
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,564.23,436.17
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,509.93,396.97
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,448.41,350.57
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,389.09,304.28
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,320.41,250.05
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,256.94,197.98
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,185.55,138.35
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,121.92,80.69
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,53.39,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,9.44,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.22,5.87
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.15,18.07
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,38.12,27.31
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,47.5,35.77
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,54.65,42.08
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,59.94,46.59
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,65.15,50.89
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,71.92,56.39
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,91.87,72.91
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,117.26,93.56
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,141.9,113.12
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,161.44,128.41
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,177.81,140.97
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,125.65,98.34
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,114.05,70.45
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,167.82,95.71
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,222.62,133.35
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,277.39,176.2
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,335.93,223.55
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,388.04,266.77
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,439.5,308.88
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,489.28,348.11
