Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,537.76,385.16
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,582.96,419.6
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,626.36,451.92
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,666.88,480.56
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,705.23,507.0
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,673.88,482.1
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,600.35,428.46
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,720.74,515.9
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,832.33,593.6
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,852.2,605.15
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,868.57,615.64
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,879.59,623.64
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,886.98,629.52
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,786.58,563.09
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,661.28,476.93
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,726.46,524.97
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,773.1,558.67
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,645.45,471.4
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,520.56,384.42
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,417.77,311.91
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,298.51,224.6
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,205.11,155.15
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,106.15,78.72
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,54.53,38.33
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,9.44,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.09,5.89
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,30.32,19.8
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,42.44,30.87
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,51.57,39.18
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,60.61,47.23
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,68.0,53.54
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,75.25,59.56
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,82.09,65.09
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,86.29,68.27
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,89.19,70.32
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,91.97,72.25
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,94.1,73.62
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,96.08,74.87
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,96.9,75.17
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,118.33,75.36
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,170.4,100.29
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,230.05,142.05
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,279.11,180.0
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,330.72,222.14
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,383.66,266.77
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,436.6,310.78
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,486.06,350.62
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,534.43,388.49
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,529.95,387.12
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,489.84,357.65
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,596.8,437.43
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,702.62,515.5
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,737.16,539.67
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,769.21,562.27
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,744.81,541.54
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,680.47,493.75
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,698.03,506.95
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,713.88,518.38
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,808.89,587.17
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,879.39,636.95
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,880.48,637.73
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,877.98,636.95
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,674.12,496.67
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,412.14,306.24
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,576.34,430.57
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,715.19,530.54
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,686.35,510.56
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,655.5,490.41
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,514.44,390.17
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,382.84,293.2
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,422.08,325.33
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,436.95,338.28
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,393.27,306.43
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,349.86,274.32
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,359.23,281.67
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,346.79,271.17
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,281.39,218.87
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,221.49,169.76
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,155.64,115.34
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,89.9,59.18
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,39.54,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,9.44,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,18.12,6.02
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,31.59,20.78
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,44.96,32.89
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,55.53,42.43
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,66.01,51.67
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,73.24,57.9
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,80.35,63.87
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,86.14,68.47
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,91.78,72.86
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,95.79,75.81
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,97.71,76.98
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,99.88,78.36
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,101.9,79.6
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,101.16,78.6
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,120.04,77.28
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,171.17,101.41
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,223.63,137.35
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,276.93,177.67
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,331.2,220.87
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,383.17,263.52
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,434.63,304.84
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,484.13,343.71
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,532.76,380.68
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,578.95,415.88
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,623.43,448.98
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,575.7,415.0
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,482.13,347.17
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,632.57,457.53
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,771.95,556.35
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,800.02,574.54
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,825.04,591.68
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,685.84,495.28
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,469.91,340.89
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,706.53,514.16
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,883.88,634.45
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,801.71,577.63
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,671.52,486.65
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,643.24,469.31
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,613.32,449.8
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,740.96,544.2
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,839.0,612.16
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,811.21,594.32
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,780.79,575.86
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,731.51,545.15
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,678.14,510.53
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,639.48,485.24
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,598.6,457.63
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,544.26,419.16
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,490.49,380.13
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,427.87,333.47
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,367.79,287.17
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,296.87,231.13
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,237.44,182.27
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,169.77,126.18
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,111.55,75.04
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,50.09,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,5.9,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,11.42,1.76
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,24.25,14.63
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,36.61,25.74
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,51.18,38.67
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,65.63,51.36
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,79.74,63.42
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,93.8,75.19
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,106.11,85.42
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,118.34,95.44
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,116.66,93.68
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,114.49,91.54
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,132.81,106.51
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,150.83,121.08
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,174.78,140.11
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,208.71,158.12
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,230.01,170.14
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,269.31,196.85
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,297.52,218.52
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,324.77,239.8
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,357.71,264.96
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,392.68,291.69
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,330.71,247.38
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,256.38,192.18
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,219.78,164.73
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,181.38,135.58
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,295.54,222.27
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,413.75,309.65
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,348.63,261.32
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,271.05,203.37
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,352.77,265.01
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,430.06,322.15
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,549.01,411.16
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,673.86,502.02
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,682.06,508.17
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,688.37,513.65
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,700.61,524.93
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,726.56,545.6
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,668.89,504.56
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,625.98,473.7
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,444.96,340.37
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,265.59,202.91
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,190.66,145.71
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,134.1,101.52
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,203.3,157.53
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,263.6,205.95
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,179.34,139.56
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,90.92,68.49
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,79.9,60.0
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,68.89,51.31
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,57.89,42.38
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,46.89,33.33
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,36.73,24.84
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,26.72,16.39
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,18.67,9.5
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,10.64,2.46
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,5.31,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,9.44,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,18.15,6.28
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,29.9,19.51
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,41.56,30.25
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,53.61,41.12
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,65.45,51.63
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,77.16,61.68
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,88.54,71.23
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,79.34,63.12
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,72.56,57.11
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,75.68,59.57
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,78.66,61.88
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,80.46,63.18
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,89.09,70.24
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,117.12,93.26
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,162.87,116.82
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,214.02,147.59
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,268.02,188.4
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,306.89,218.03
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,346.06,248.88
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,380.75,277.8
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,411.72,303.1
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,436.43,323.03
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,458.24,340.17
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,490.88,364.65
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,524.23,389.32
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,548.69,406.58
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,572.43,423.11
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,543.99,402.55
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,513.04,380.0
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,507.82,376.53
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,488.8,363.16
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,539.94,400.67
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,579.91,429.72
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,571.84,424.42
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,562.21,418.35
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,421.39,317.02
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,278.26,210.38
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,304.07,230.75
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,312.7,237.72
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,281.74,215.05
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,233.84,179.29
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,226.87,174.56
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,219.83,169.64
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,191.49,147.89
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,163.34,126.09
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,137.14,105.62
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,111.25,85.12
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,97.64,74.6
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,84.01,63.87
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,70.36,52.82
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,56.67,41.58
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,44.33,31.35
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,32.13,21.07
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,22.13,12.48
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,12.17,3.77
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.07,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,9.44,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.6,7.46
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,28.56,18.61
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,37.53,27.02
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,43.82,32.85
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,50.12,38.47
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,54.98,42.66
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,59.79,46.67
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,63.31,49.48
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,72.26,56.88
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,74.94,58.84
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,77.53,60.7
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,79.57,62.08
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,81.49,63.36
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,82.85,64.05
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,112.26,70.81
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,168.02,95.2
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,224.45,133.85
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,280.84,178.74
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,337.22,225.95
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,391.63,272.63
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,445.11,317.98
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,496.41,359.98
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,546.06,399.41
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,592.93,436.57
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,637.77,471.29
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,678.56,501.53
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,716.78,529.2
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,717.63,527.13
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,690.78,505.26
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,773.51,568.5
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,838.97,617.86
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,597.61,446.98
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,259.45,192.69
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,616.9,465.0
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,899.7,662.68
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,903.33,663.81
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,903.24,664.61
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,898.42,662.4
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,889.86,657.83
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,873.94,649.18
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,865.36,645.62
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,839.19,628.8
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,810.04,610.04
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,774.19,587.48
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,736.08,563.12
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,692.89,533.76
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,648.06,502.64
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,596.4,465.83
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,542.26,426.17
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,482.89,381.26
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,424.96,335.84
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,355.91,280.71
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,291.61,227.27
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,216.41,163.71
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,150.98,105.19
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,68.61,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,9.83,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.49,8.22
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,29.45,19.56
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,38.42,28.04
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,45.11,34.26
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,51.78,40.26
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,56.29,44.08
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,60.79,47.74
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,63.97,50.37
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,72.61,57.66
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,75.35,59.68
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,78.0,61.61
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,79.7,62.85
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,81.32,64.02
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,82.42,64.63
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,111.07,71.32
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,167.75,96.19
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,225.01,136.0
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,281.8,182.06
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,338.57,230.71
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,394.23,279.45
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,449.03,326.93
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,501.53,370.89
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,552.66,412.42
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,601.8,451.99
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,649.02,489.03
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,692.68,521.75
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,734.07,551.97
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,772.04,579.91
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,807.29,605.08
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,838.79,626.28
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,867.11,645.25
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,889.56,659.91
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,908.35,672.12
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,922.84,681.84
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,933.43,689.07
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,937.54,692.13
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,937.73,692.77
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,932.48,689.95
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,923.35,684.7
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,908.0,675.45
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,889.11,663.94
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,863.49,647.96
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,834.7,629.84
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,799.84,607.96
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,762.5,584.16
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,718.4,554.53
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,679.29,528.13
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,625.84,490.7
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,572.03,451.3
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,510.76,405.14
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,450.84,358.24
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,380.91,302.25
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,317.83,249.34
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,241.39,184.46
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,174.5,123.76
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,78.34,6.22
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,9.05,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.94,7.42
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,26.82,17.62
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,34.78,25.21
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,40.14,30.29
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,45.55,35.23
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,53.69,42.34
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,58.01,45.9
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,61.34,48.58
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,64.62,51.16
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,67.33,53.1
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,69.96,54.93
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,80.34,63.46
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,82.87,65.24
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,84.82,66.55
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,104.0,65.62
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,161.75,89.96
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,220.07,129.37
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,278.47,175.74
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,336.55,224.22
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,393.23,272.63
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,449.04,319.76
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,502.72,363.6
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,554.92,405.01
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,603.97,443.79
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,650.94,480.1
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,694.76,513.36
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,736.07,544.2
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,773.62,571.54
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,808.33,596.09
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,838.42,615.15
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,865.19,631.98
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,887.25,646.49
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,905.6,658.65
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,918.4,667.32
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,927.31,673.62
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,930.5,675.83
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,929.77,675.67
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,923.38,672.56
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,913.21,667.17
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,896.66,657.2
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,876.61,645.06
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,850.57,629.02
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,821.47,610.97
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,786.31,588.75
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,748.78,564.78
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,711.83,540.96
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,665.61,510.25
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,611.76,472.86
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,557.68,433.78
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,496.58,388.45
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,437.0,342.57
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,370.88,290.78
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,307.21,238.58
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,231.53,175.04
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,165.48,116.24
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,74.77,9.76
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,9.44,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.56,7.65
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,28.88,19.07
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,38.17,27.82
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,44.77,33.96
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,51.35,39.88
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,56.13,44.03
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,60.86,48.01
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,64.28,50.73
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,67.63,53.35
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,75.87,60.0
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,78.41,61.69
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,115.23,92.36
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,158.83,127.94
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,114.82,90.93
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,100.46,63.74
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,164.27,94.22
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,219.77,131.76
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,273.9,174.4
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,328.5,219.79
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,382.88,265.76
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,436.56,310.26
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,488.0,350.99
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,538.13,388.96
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,585.74,424.15
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,631.45,456.41
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,674.0,484.79
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,714.35,510.52
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,750.98,534.63
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,784.96,556.36
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,814.89,572.86
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,841.7,587.29
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,863.97,601.71
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,882.71,614.15
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,895.61,623.21
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,904.74,630.18
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,908.77,633.23
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,909.03,634.17
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,902.81,631.32
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,892.93,626.43
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,876.77,617.79
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,857.23,607.18
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,831.58,593.67
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,803.07,578.28
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,776.4,563.9
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,738.42,541.8
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,692.35,514.58
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,645.06,485.64
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,591.12,450.18
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,539.33,414.75
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,476.92,369.89
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,416.72,324.68
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,348.74,271.86
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,285.48,220.49
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,211.12,158.73
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,146.56,102.55
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,67.65,11.61
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,9.44,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.26,6.59
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.17,18.13
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,38.13,27.31
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,47.43,35.69
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,54.55,41.99
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,59.87,46.53
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,65.11,50.86
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,68.98,53.91
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,72.76,56.82
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,75.28,58.5
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,77.72,60.08
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,86.28,66.87
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,88.16,68.05
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,89.16,68.39
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,104.58,66.66
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,158.23,89.04
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,212.93,125.36
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,267.43,167.62
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,326.3,215.35
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,378.77,259.18
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,430.62,302.03
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,480.2,341.6
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,528.49,378.95
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,574.44,414.25
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,618.67,447.34
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,659.43,476.24
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,698.03,502.84
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,733.3,527.6
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,766.13,550.27
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,795.65,569.3
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,822.28,585.69
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,843.22,599.16
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,860.75,610.53
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,873.02,619.15
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,881.67,625.63
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,884.46,627.54
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,883.59,627.28
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,877.31,624.24
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,867.52,619.11
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,862.39,616.62
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,842.4,604.61
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,816.82,589.64
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,788.33,572.74
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,752.94,552.26
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,715.4,530.04
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,671.56,502.38
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,629.06,474.55
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,576.57,438.74
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,524.21,401.91
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,464.06,357.35
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,405.76,312.73
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,338.99,261.41
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,276.87,211.55
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,205.17,152.62
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,142.69,98.96
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,63.43,12.96
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,9.44,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.32,6.55
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,29.23,18.91
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,38.93,27.86
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,45.5,33.86
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,52.05,39.64
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,56.5,43.34
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,60.96,46.89
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,64.4,49.58
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,67.77,52.15
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,75.71,58.4
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,77.97,59.82
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,79.62,60.86
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,81.18,61.82
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,82.52,62.6
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,107.24,68.55
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,162.46,90.75
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,218.43,127.77
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,274.44,171.59
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,329.93,217.52
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,378.9,264.99
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,415.67,299.15
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,456.2,329.33
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,505.36,365.29
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,563.8,409.19
