Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,629.08,458.85
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,670.65,489.86
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,709.9,518.65
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,745.3,544.47
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,778.1,568.1
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,805.77,586.36
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,830.27,601.97
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,850.26,615.6
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,866.76,627.01
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,877.07,634.46
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,883.7,639.63
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,884.9,640.84
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,882.45,639.79
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,884.54,642.16
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,870.35,633.84
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,852.32,623.89
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,831.1,611.84
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,800.87,592.46
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,773.19,574.83
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,735.81,551.3
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,696.56,526.23
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,558.43,426.05
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,423.09,325.18
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,381.97,295.87
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,340.94,265.5
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,362.09,282.73
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,359.6,280.67
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,295.73,230.17
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,236.95,182.37
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,169.65,126.81
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,111.18,77.29
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,46.45,9.9
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,9.44,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,19.65,7.56
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,28.3,18.39
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,37.03,26.59
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,43.06,32.17
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,49.12,37.59
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,52.45,40.45
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,60.41,47.22
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,64.07,50.24
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,67.66,53.16
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,69.34,54.29
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,71.03,55.42
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,81.38,63.89
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,83.93,65.68
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,84.8,66.07
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,99.6,63.8
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,158.77,87.39
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,218.43,127.48
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,277.37,174.28
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,336.27,223.82
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,393.69,272.58
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,450.08,319.55
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,504.43,363.6
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,557.19,404.82
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,607.06,443.22
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,654.75,478.71
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,699.14,510.09
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,740.95,538.63
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,778.56,564.6
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,813.21,587.44
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,843.23,604.83
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,869.79,619.83
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,892.25,633.37
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,910.98,644.56
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,924.15,652.32
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,933.41,657.75
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,936.92,659.74
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,936.49,659.46
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,930.38,654.52
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,920.49,647.44
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,904.12,639.04
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,884.22,628.55
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,858.4,613.99
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,829.52,597.48
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,794.42,576.08
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,756.91,552.99
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,719.46,529.35
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,672.7,499.11
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,619.17,463.5
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,565.33,426.24
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,504.35,383.03
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,447.01,340.66
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,378.0,288.18
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,313.35,236.75
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,238.41,176.08
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,172.61,119.82
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,78.99,22.64
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,9.44,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.33,6.67
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,29.25,19.24
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,38.94,28.24
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,45.9,34.65
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,52.82,40.82
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,56.89,44.32
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,60.98,47.72
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,64.78,50.75
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,68.5,53.66
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,76.17,59.77
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,78.12,60.94
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,80.12,62.29
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,82.02,63.54
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,82.8,63.72
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,105.46,68.96
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,161.28,90.79
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,217.86,128.1
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,273.91,171.83
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,330.01,218.22
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,384.73,264.58
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,438.64,309.71
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,490.53,351.57
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,541.02,390.97
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,588.82,427.9
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,634.67,462.3
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,677.16,492.38
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,717.27,519.86
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,753.46,544.98
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,786.96,567.75
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,816.42,585.79
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,842.73,601.45
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,864.05,615.1
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,881.8,626.56
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,894.18,634.72
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,902.82,640.66
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,905.46,642.36
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,904.32,641.84
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,897.27,638.36
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,886.64,632.77
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,870.67,623.94
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,851.39,613.06
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,834.76,603.35
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,804.67,584.89
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,768.97,562.2
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,731.05,537.92
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,685.12,508.57
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,641.08,479.47
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,587.73,443.64
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,534.45,406.75
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,472.66,362.63
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,412.89,318.22
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,345.56,266.74
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,282.77,216.56
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,211.17,158.16
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,148.43,104.61
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,66.83,20.61
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,4.33,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,8.35,0.0
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,20.23,11.48
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,31.87,22.02
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,46.57,35.18
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,61.08,48.04
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,74.87,59.96
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,88.59,71.54
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,98.07,79.26
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,107.47,86.75
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,125.74,101.53
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,143.77,115.78
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,155.56,124.62
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,173.35,138.14
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,175.56,138.98
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,178.74,134.15
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,194.05,144.66
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,209.63,155.74
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,245.02,180.62
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,283.89,207.94
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,264.11,193.9
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,244.39,179.8
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,350.02,254.69
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,477.67,343.33
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,537.49,385.55
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,605.63,434.68
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,645.81,462.34
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,684.53,488.49
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,718.84,512.03
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,750.91,533.69
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,717.8,507.77
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,654.43,461.95
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,751.37,531.42
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,842.34,594.54
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,854.26,602.62
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,862.71,609.43
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,863.52,611.3
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,860.86,611.05
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,779.21,557.31
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,683.98,493.63
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,634.23,460.93
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,583.98,426.92
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,567.78,417.64
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,549.45,406.56
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,296.62,224.91
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,34.5,21.72
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,59.19,41.56
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,85.54,62.54
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,74.95,54.46
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,64.38,46.33
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,54.25,38.41
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,44.43,30.6
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,35.17,23.1
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,25.94,15.5
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,17.89,8.78
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,9.87,2.04
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,4.92,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,9.05,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,17.46,5.71
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,30.33,19.71
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,43.11,31.29
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,56.84,43.54
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,70.35,55.41
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,84.41,67.4
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,98.18,78.87
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,111.67,89.88
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,124.61,100.24
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,124.42,99.32
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,122.88,97.32
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,97.33,75.74
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,77.75,59.22
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,87.4,66.87
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,98.76,64.39
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,153.49,84.73
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,209.11,120.63
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,264.33,163.36
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,319.72,209.05
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,374.36,255.25
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,428.39,300.5
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,480.23,342.59
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,530.84,382.48
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,579.27,420.24
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,625.88,455.63
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,669.18,486.98
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,710.25,515.92
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,747.2,542.18
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,781.49,566.08
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,811.75,585.95
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,838.88,603.73
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,860.63,617.35
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,878.8,628.64
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,892.0,637.12
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,901.43,643.29
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,903.95,644.73
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,902.65,643.87
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,895.41,638.04
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,884.56,630.05
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,869.25,621.89
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,850.59,611.64
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,823.29,594.57
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,793.27,575.77
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,766.74,560.12
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,728.97,536.77
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,682.77,507.42
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,635.58,476.65
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,585.58,442.25
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,533.31,405.31
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,471.12,360.14
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,411.24,315.14
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,344.96,264.42
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,283.11,215.08
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,211.9,156.98
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,149.54,104.21
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,67.48,23.38
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,9.05,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,18.74,6.43
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,27.28,17.15
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,35.83,25.07
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,41.74,30.46
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,47.66,35.68
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,51.86,39.26
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,56.06,42.71
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,59.31,45.36
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,67.59,52.24
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,70.06,54.02
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,72.47,55.72
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,74.29,56.93
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,76.02,58.06
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,129.06,101.35
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,190.94,141.77
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,154.16,111.07
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,81.54,58.81
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,113.22,83.14
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,145.13,107.24
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,267.54,193.92
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,426.55,307.8
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,387.21,283.86
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,327.47,242.3
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,372.58,275.57
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,421.25,310.97
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,357.44,264.72
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,282.83,209.82
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,466.45,347.21
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,651.68,480.06
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,437.0,326.33
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,179.43,132.78
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,479.81,362.16
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,777.84,575.31
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,841.59,623.84
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,876.2,650.99
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,794.22,593.47
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,664.99,498.74
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,418.96,319.9
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,162.95,122.54
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,340.38,262.38
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,492.82,379.13
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,473.63,365.49
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,453.15,351.41
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,426.82,333.17
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,399.5,313.96
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,281.56,221.7
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,142.67,110.29
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,125.51,97.09
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,108.58,83.75
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,292.7,237.0
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,407.61,328.65
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,341.79,273.72
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,280.38,221.48
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,210.14,161.1
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,146.2,104.96
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,67.49,25.46
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,10.23,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,19.69,7.14
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,29.62,19.54
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.63,28.93
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,49.27,37.73
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,56.45,44.17
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,62.83,49.61
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,69.06,54.73
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,72.86,57.74
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,76.57,60.6
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,80.24,63.39
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,83.73,65.99
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,85.44,67.06
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,94.44,74.26
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,95.28,74.57
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,104.96,71.71
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,159.81,92.75
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,215.86,129.74
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,271.48,173.41
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,327.54,220.34
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,385.0,269.51
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,438.21,315.11
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,489.69,357.94
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,540.04,398.73
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,587.44,436.93
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,633.06,472.85
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,675.77,504.98
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,716.42,534.81
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,753.1,562.1
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,787.28,587.17
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,818.91,609.77
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,847.63,629.43
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,869.77,644.62
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,888.39,657.5
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,902.51,667.44
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,912.87,674.96
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,916.79,679.39
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,916.91,681.42
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,912.26,679.29
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,903.85,674.75
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,888.39,665.29
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,869.53,653.61
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,845.71,638.81
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,828.15,628.39
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,793.11,606.44
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,755.65,582.62
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,714.05,554.39
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,670.52,524.42
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,617.85,486.46
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,564.77,447.11
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,508.85,404.35
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,451.53,359.08
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,384.1,304.76
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,320.7,251.68
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,246.19,188.57
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,180.3,130.44
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,83.78,34.25
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,9.44,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,19.74,7.12
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,27.98,18.28
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,36.3,26.16
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,41.97,31.49
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,47.69,36.66
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,67.49,53.9
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,88.35,71.65
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,75.49,60.2
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,67.45,52.97
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,74.17,58.3
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,84.9,66.93
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,84.38,66.1
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,86.28,67.34
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,88.68,69.0
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,99.38,67.1
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,156.83,87.7
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,214.96,125.36
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,272.49,170.17
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,329.97,217.98
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,386.49,266.15
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,442.17,313.12
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,495.56,356.61
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,547.58,397.67
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,597.08,436.38
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,644.55,472.5
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,688.48,504.19
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,729.99,533.27
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,767.88,560.22
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,802.98,584.74
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,833.2,604.36
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,860.1,621.79
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,882.68,635.9
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,901.59,647.67
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,914.65,655.03
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,923.86,660.07
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,927.36,663.64
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,926.96,664.91
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,919.81,661.33
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,909.01,655.61
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,893.52,646.39
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,874.58,635.07
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,753.52,555.07
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,591.81,441.85
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,597.4,448.94
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,581.4,439.81
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,531.78,405.48
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,482.2,370.71
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,421.77,327.63
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,378.84,296.25
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,334.14,262.79
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,290.03,228.68
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,241.48,190.19
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,195.23,152.2
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,145.18,110.06
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,99.89,70.92
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,46.09,17.28
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,9.44,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.63,6.81
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,28.6,18.71
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,37.58,27.16
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,43.89,33.03
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,50.2,38.7
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,54.39,42.24
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,58.6,45.65
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,62.18,48.42
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,71.07,55.65
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,73.17,56.98
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,75.25,58.28
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,77.07,59.48
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,78.81,60.59
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,88.97,68.67
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,97.97,75.7
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,154.45,85.82
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,211.62,122.29
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,267.73,165.16
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,324.16,211.1
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,380.3,257.14
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,435.68,301.44
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,488.84,342.74
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,540.58,381.23
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,589.52,416.88
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,636.49,449.71
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,680.07,478.72
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,721.21,505.09
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,758.37,529.1
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,792.74,550.76
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,823.39,569.22
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,850.82,585.68
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,873.17,598.28
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,891.91,608.83
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,904.78,615.47
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,913.82,619.98
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,918.11,623.06
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,918.55,624.07
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,911.65,620.89
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,901.05,615.72
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,884.99,609.36
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,865.52,601.08
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,839.13,587.39
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,819.15,577.71
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,783.5,557.96
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,745.52,536.57
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,697.47,508.81
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,648.45,479.31
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,597.8,446.45
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,544.56,410.6
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,481.03,366.24
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,419.86,321.63
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,352.13,270.41
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,288.87,220.39
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,214.7,160.25
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,148.12,104.55
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,69.0,28.37
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,9.05,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,17.47,5.05
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,29.57,19.17
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,41.71,30.32
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,55.09,42.27
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,68.15,53.73
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,80.49,64.31
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,92.47,74.33
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,105.19,84.78
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,117.45,94.65
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,132.07,106.13
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,151.45,121.32
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,152.64,121.62
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,159.45,126.54
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,172.38,136.1
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,187.55,147.29
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,220.68,154.99
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,259.1,179.27
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,296.19,207.85
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,330.52,235.19
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,367.08,263.51
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,404.83,292.66
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,425.48,309.25
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,445.6,324.49
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,481.7,351.35
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,524.72,382.99
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,576.47,420.26
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,633.26,460.76
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,640.69,466.31
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,646.15,470.49
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,705.85,511.97
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,762.45,550.62
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,818.41,592.75
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,849.84,616.92
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,861.72,624.59
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,870.04,630.09
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,815.64,592.08
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,727.6,528.75
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,667.36,488.12
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,621.7,456.41
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,477.19,353.63
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,333.38,247.79
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,293.56,219.12
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,253.67,189.73
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,214.62,161.16
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,192.41,144.97
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,148.46,111.3
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,105.47,77.89
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,116.62,87.55
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,128.05,97.38
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,109.0,82.5
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,90.32,67.7
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,71.76,52.76
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,53.37,37.72
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,38.06,24.99
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,22.4,11.86
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,12.58,1.05
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,9.05,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,17.48,4.75
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,27.43,17.19
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,39.58,28.23
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,46.84,34.83
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,54.05,41.18
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,57.88,44.33
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,61.72,47.35
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,65.26,50.12
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,68.82,52.82
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,76.18,58.68
