Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,77.79,59.68
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,91.65,70.78
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,110.2,85.56
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,92.12,70.38
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,98.07,74.88
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,171.03,104.88
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,241.78,159.16
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,287.22,192.68
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,331.98,227.0
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,368.7,251.72
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,426.5,293.98
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,463.75,326.17
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,484.2,343.06
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,530.03,377.54
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,577.01,412.25
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,604.23,433.13
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,629.58,452.47
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,672.85,482.96
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,716.25,512.97
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,736.02,525.89
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,753.29,537.14
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,749.0,534.32
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,741.11,529.25
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,660.11,473.57
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,569.99,410.84
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,583.97,422.14
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,596.76,431.95
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,561.48,406.89
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,524.99,381.21
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,588.73,427.92
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,629.82,458.28
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,590.77,432.1
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,550.93,405.63
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,421.97,314.91
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,299.08,224.99
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,369.1,280.53
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,429.9,327.34
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,475.39,362.71
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,500.08,382.19
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,441.59,339.03
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,384.84,296.33
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,314.79,242.11
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,256.07,194.88
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,188.04,139.6
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,128.8,90.32
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,60.34,25.17
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.29,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,8.65,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,16.77,3.98
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,30.58,19.62
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,44.35,32.13
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,57.55,43.82
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,70.54,55.1
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,77.67,61.13
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,82.7,65.18
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,94.03,74.42
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,104.82,83.04
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,122.76,97.46
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,136.49,108.21
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,149.71,118.4
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,162.08,127.8
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,174.64,137.26
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,199.65,156.55
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,231.47,165.56
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,255.2,180.52
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,291.38,205.84
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,331.46,235.2
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,354.51,256.11
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,360.11,262.98
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,390.48,285.1
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,422.34,308.05
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,455.08,332.01
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,489.46,356.99
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,522.51,380.19
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,558.93,405.46
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,584.87,423.78
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,610.41,441.71
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,559.88,405.76
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,509.58,369.53
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,558.08,404.87
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,607.7,440.25
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,657.07,475.15
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,692.3,500.38
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,432.78,319.6
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,132.0,95.82
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,367.49,275.27
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,604.54,444.38
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,699.01,512.37
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,777.12,568.66
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,757.68,555.99
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,734.86,541.77
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,609.48,454.2
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,481.44,362.54
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,537.16,405.92
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,565.35,427.99
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,446.01,340.61
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,322.33,248.29
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,277.18,214.64
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,222.55,172.51
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,180.49,139.36
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,140.48,106.91
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,99.46,73.0
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,61.15,41.13
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,31.48,11.14
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,3.93,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,8.65,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,16.72,3.7
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,29.87,19.05
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,43.05,31.01
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,55.93,42.53
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,68.6,53.66
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,79.74,63.27
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,90.64,72.48
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,99.98,80.05
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,105.78,84.48
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,107.43,85.39
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,109.23,86.41
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,103.77,81.58
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,97.28,75.95
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,135.39,106.86
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,179.4,141.88
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,217.54,152.39
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,256.99,178.48
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,294.16,207.51
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,327.46,234.39
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,366.74,263.24
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,406.65,293.24
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,429.59,312.24
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,442.51,322.41
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,480.89,350.31
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,526.75,383.1
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,554.89,402.93
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,582.44,422.11
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,622.05,450.46
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,667.43,482.38
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,692.57,498.63
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,715.99,513.71
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,781.93,561.73
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,840.6,604.42
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,780.57,560.51
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,692.31,498.25
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,698.59,504.38
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,702.61,508.25
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,797.17,575.14
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,856.7,615.65
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,721.72,524.37
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,571.19,418.45
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,462.75,343.3
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,356.77,266.83
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,506.17,380.63
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,625.09,467.28
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,633.43,474.0
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,624.0,469.39
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,572.37,433.76
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,520.81,397.52
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,464.91,356.28
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,410.06,314.53
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,344.58,263.91
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,283.42,214.91
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,215.17,159.36
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,154.88,108.65
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,76.63,33.94
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,9.05,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,17.43,3.78
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,27.65,17.27
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,37.89,26.75
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,45.88,34.05
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,56.02,43.05
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,61.96,48.14
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,67.78,52.97
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,84.68,67.12
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,109.24,87.46
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,117.97,94.25
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,126.61,100.89
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,125.26,99.22
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,123.62,97.35
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,110.66,86.26
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,97.02,74.71
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,102.71,75.6
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,108.44,79.89
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,122.77,90.53
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,137.58,101.46
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,142.62,105.15
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,147.85,109.02
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,148.75,109.42
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,149.65,109.84
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,153.03,112.36
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,156.37,114.85
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,324.57,240.53
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,496.98,363.62
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,436.37,319.55
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,372.7,273.48
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,483.05,354.0
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,590.75,429.92
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,525.0,382.84
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,439.71,322.07
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,671.82,491.59
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,870.83,628.47
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,612.42,450.25
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,282.74,209.14
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,601.95,449.48
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,853.8,625.83
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,470.87,357.93
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,49.35,33.25
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,427.87,332.03
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,751.88,566.09
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,598.61,454.71
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,428.13,329.24
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,505.1,391.12
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,570.55,442.11
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,517.34,403.39
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,464.99,365.01
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,406.14,319.89
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,349.79,275.56
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,286.05,224.59
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,217.16,168.49
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,157.35,118.77
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,104.11,73.83
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,54.35,23.63
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,7.2,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,9.44,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,18.06,3.79
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,29.62,19.06
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,41.18,29.81
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.09,37.93
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,58.95,45.76
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,66.77,52.49
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,71.52,56.39
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,75.52,59.53
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,79.44,62.53
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,80.87,63.38
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,82.34,64.24
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,84.39,65.59
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,93.68,72.94
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,93.4,72.32
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,96.34,74.38
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,150.99,86.11
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,206.81,120.86
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,263.23,163.77
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,319.5,209.46
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,377.12,261.3
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,421.91,300.47
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,470.52,336.85
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,521.03,373.86
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,542.98,391.06
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,559.32,403.61
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,599.47,431.57
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,639.56,458.78
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,677.48,484.92
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,714.96,510.43
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,708.81,506.31
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,690.39,494.4
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,698.3,500.31
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,703.81,504.38
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,820.6,587.11
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,899.61,640.44
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,903.51,642.8
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,903.68,643.69
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,898.77,642.07
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,890.21,638.25
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,886.37,638.35
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,866.97,628.42
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,842.22,613.89
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,814.39,597.32
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,779.02,576.34
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,741.35,553.57
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,697.77,525.7
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,655.71,498.03
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,603.38,462.0
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,550.93,424.88
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,490.09,379.83
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,430.88,334.52
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,363.33,282.27
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,300.04,231.29
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,227.41,171.66
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,163.27,117.11
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,89.16,41.69
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,20.04,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,7.87,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,15.12,1.89
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,28.22,17.96
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,40.95,29.74
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,55.0,42.34
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,68.81,54.5
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,82.05,65.77
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,95.04,76.52
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,103.99,83.59
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,115.74,92.84
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,136.02,108.99
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,150.38,119.96
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,162.96,129.52
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,175.06,138.58
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,155.97,122.52
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,136.83,106.58
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,161.37,98.22
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,206.07,121.17
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,272.87,182.66
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,323.75,231.04
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,357.51,254.42
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,407.6,290.47
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,451.81,321.2
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,519.16,369.73
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,566.03,405.12
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,611.28,438.39
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,616.13,440.12
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,602.86,428.25
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,681.68,484.82
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,762.33,541.3
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,789.95,559.22
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,814.3,575.3
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,835.13,588.15
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,852.55,598.61
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,863.88,604.74
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,871.6,608.75
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,831.56,582.61
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,773.3,543.74
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,651.92,463.9
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,528.25,379.73
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,487.62,353.95
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,446.32,326.52
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,430.88,317.04
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,414.35,306.53
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,321.47,240.17
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,248.52,186.68
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,274.64,208.41
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,312.97,238.39
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,279.91,214.28
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,247.05,190.18
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,211.76,163.62
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,177.32,137.01
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,133.0,101.86
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,100.84,75.7
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,68.35,48.99
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,34.18,21.01
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,17.48,4.1
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.15,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,3.93,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,7.59,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,19.09,10.12
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,30.33,20.33
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,44.03,32.49
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,57.58,44.41
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,71.39,56.21
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,85.11,67.67
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,58.69,44.99
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,27.51,18.14
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,72.47,56.46
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,112.97,90.15
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,117.98,93.92
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,122.92,97.7
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,119.44,94.36
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,115.75,90.91
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,135.39,101.84
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,155.63,117.1
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,173.6,130.33
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,192.11,143.91
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,228.84,170.99
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,260.32,193.8
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,243.77,181.17
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,227.18,168.6
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,239.54,177.77
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,252.15,186.99
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,313.47,231.59
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,377.52,277.04
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,345.91,253.97
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,303.89,223.62
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,417.98,306.96
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,541.12,393.18
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,583.04,422.21
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,638.96,460.76
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,651.05,468.09
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,661.56,474.74
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,485.6,354.37
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,303.52,223.78
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,393.75,292.02
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,504.32,371.21
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,697.98,510.83
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,842.87,607.82
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,819.14,591.43
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,792.45,575.2
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,725.44,532.29
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,654.43,484.32
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,651.67,485.12
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,639.74,478.69
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,588.81,444.82
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,537.76,410.07
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,479.78,368.19
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,423.19,325.79
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,357.41,275.89
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,295.74,226.95
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,225.29,169.25
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,163.01,116.31
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,89.39,41.68
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,21.4,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,8.26,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,15.99,1.18
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,25.94,15.8
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,38.03,26.95
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,45.32,33.63
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,52.55,40.04
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,57.25,43.99
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,61.94,47.76
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,65.97,50.96
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,69.91,54.0
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,72.56,55.8
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,75.12,57.49
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,83.55,64.27
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,85.58,65.71
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,87.59,67.01
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,90.84,69.32
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,172.88,109.27
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,241.18,162.12
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,263.53,170.28
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,314.39,203.76
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,367.65,247.52
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,420.33,290.15
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,449.78,317.38
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,460.04,326.88
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,527.45,374.97
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,611.7,435.08
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,624.45,442.15
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,613.95,432.87
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,625.01,440.58
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,634.41,446.68
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,643.21,452.95
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,649.45,457.45
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,701.64,492.85
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,765.38,534.33
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,744.58,519.82
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,707.4,495.99
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,683.76,479.9
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,657.92,462.16
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,536.49,380.81
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,412.83,295.9
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,221.72,162.32
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,38.51,24.47
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,83.09,59.54
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,130.45,95.89
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,145.1,107.26
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,160.33,119.24
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,248.67,188.41
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,336.09,254.67
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,301.73,230.05
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,267.57,205.7
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,230.43,178.15
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,194.14,150.38
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,157.52,121.59
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,122.18,93.02
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,77.27,56.2
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,43.27,28.07
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,21.68,6.39
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.15,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,7.87,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,15.18,0.24
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,28.39,17.85
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,41.51,30.02
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,51.63,39.21
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,61.63,48.06
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,69.6,54.93
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,77.43,61.47
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,94.36,75.6
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,114.48,92.14
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,132.28,106.44
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,149.64,120.14
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,163.27,130.55
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,176.53,140.52
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,147.47,116.32
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,119.83,93.44
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,127.08,94.59
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,134.56,100.01
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,153.42,113.89
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,172.85,128.05
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,189.22,140.08
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,205.99,152.32
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,260.25,191.43
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,321.96,234.75
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,405.18,292.68
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,499.83,356.92
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,492.6,350.18
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,479.29,339.95
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,371.61,266.31
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,252.18,182.17
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,281.29,203.86
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,322.5,232.86
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,387.7,278.91
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,455.56,325.78
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,422.31,302.25
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,387.45,278.29
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,322.47,234.04
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,241.52,176.95
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,354.81,260.89
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,474.98,345.61
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,270.52,199.93
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,85.49,60.98
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,157.4,117.18
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,250.37,187.07
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,502.93,376.33
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,691.27,507.9
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,641.68,472.96
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,591.65,440.04
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,529.86,399.13
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,477.18,363.16
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,413.61,317.36
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,353.47,272.49
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,290.22,223.97
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,231.71,177.47
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,156.16,116.85
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,98.88,69.69
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,50.76,21.77
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,7.87,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.16,0.0
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,25.75,15.44
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,36.36,25.36
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,44.7,32.99
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,55.26,42.37
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,60.87,47.2
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,66.41,51.81
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,92.23,73.55
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,122.28,98.41
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,129.84,104.12
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,139.72,111.7
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,156.83,125.11
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,179.21,142.58
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,164.52,129.99
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,156.83,123.22
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,211.71,146.37
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,254.74,175.36
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,293.37,204.3
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,330.54,233.29
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,359.39,250.5
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,417.93,292.88
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,469.37,334.05
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,519.35,372.95
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,566.16,409.19
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,611.36,443.2
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,654.68,474.29
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,696.24,503.28
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,733.08,529.04
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,767.48,552.61
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,797.73,571.89
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,825.05,588.3
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,847.59,602.33
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,866.75,614.22
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,881.58,623.4
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,892.75,630.35
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,896.69,632.85
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,896.91,633.19
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,795.1,566.61
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,646.43,464.43
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,768.19,553.01
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,860.83,614.98
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,835.51,598.62
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,807.22,581.56
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,642.74,471.57
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,474.07,351.73
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,400.71,301.05
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,346.57,262.16
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,372.86,283.98
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,376.21,288.19
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,411.89,315.71
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,426.4,326.03
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,359.84,274.45
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,297.47,224.81
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,225.91,167.08
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,162.73,114.25
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,89.45,40.35
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,21.57,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
