Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,48.26,35.67
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,61.8,47.51
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,75.69,59.38
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,89.29,70.72
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,81.79,64.09
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,78.96,61.4
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,81.21,62.94
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,83.44,64.43
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,85.67,66.04
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,87.78,67.55
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,129.37,101.08
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,173.15,135.58
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,169.17,108.6
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,198.42,116.18
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,249.56,153.78
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,307.07,199.34
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,359.56,242.95
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,411.64,285.91
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,462.11,326.83
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,511.59,365.89
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,558.53,402.28
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,603.86,436.58
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,646.06,466.97
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,686.28,495.19
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,722.98,521.02
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,757.24,544.74
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,787.76,565.51
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,815.44,583.8
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,783.58,559.5
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,706.14,504.03
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,813.55,581.8
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,881.5,628.61
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,885.56,631.23
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,885.95,632.25
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,783.43,564.41
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,633.32,459.49
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,756.37,550.91
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,850.12,615.73
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,692.0,508.98
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,523.22,388.31
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,638.41,477.35
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,722.5,539.92
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,493.35,375.57
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,238.43,181.69
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,213.08,163.77
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,187.64,144.7
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,310.91,244.0
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,406.89,317.36
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,339.79,263.69
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,277.12,212.78
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,201.89,151.25
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,140.25,98.59
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,65.26,16.84
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.02,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,23.78,12.37
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,36.93,25.52
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,47.2,34.88
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,57.31,43.86
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,64.8,50.24
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,72.22,56.32
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,78.02,60.99
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,85.51,66.97
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,87.84,68.4
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,90.13,69.77
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,92.42,71.26
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,94.58,72.64
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,94.77,72.26
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,94.93,71.88
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,181.99,120.42
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,254.99,180.13
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,260.8,172.78
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,310.19,202.18
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,363.08,245.87
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,415.86,289.14
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,466.69,329.58
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,516.85,368.34
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,565.03,405.17
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,611.78,439.91
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,654.74,471.38
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,695.76,500.79
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,732.92,526.69
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,767.57,550.39
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,786.68,563.15
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,815.22,580.55
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,837.29,594.43
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,856.07,606.24
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,869.27,614.96
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,878.92,621.56
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,882.73,624.14
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,896.78,633.38
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,890.91,630.46
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,881.48,625.57
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,864.86,617.02
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,844.97,606.45
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,818.55,590.42
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,789.37,572.61
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,758.17,553.4
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,720.32,529.59
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,674.83,500.34
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,628.35,469.28
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,574.39,432.45
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,520.68,394.82
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,457.71,349.23
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,397.02,303.87
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,322.96,247.68
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,260.94,198.56
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,189.65,140.83
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,127.8,88.83
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,60.09,12.57
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,5.51,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,11.02,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,21.55,10.31
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,32.54,21.57
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,40.95,29.26
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,51.65,38.66
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,57.02,43.3
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,62.36,47.73
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,66.67,51.17
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,70.9,54.44
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,73.51,56.19
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,76.06,57.85
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,78.04,59.14
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,86.63,65.83
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,87.76,66.25
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,88.8,66.6
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,139.73,78.03
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,194.74,110.95
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,249.86,151.74
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,309.8,199.24
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,362.8,242.93
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,415.37,286.01
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,466.23,326.45
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,516.13,364.98
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,563.29,401.25
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,608.78,435.39
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,651.46,466.78
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,692.08,496.06
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,728.72,522.13
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,762.89,546.12
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,792.43,564.98
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,818.96,581.24
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,841.16,595.92
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,860.02,608.54
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,872.81,617.39
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,882.0,624.09
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,886.25,627.42
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,886.87,628.59
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,894.5,634.76
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,885.14,630.12
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,869.42,622.17
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,850.41,612.16
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,709.16,517.71
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,556.41,409.58
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,570.9,424.3
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,599.01,447.18
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,482.09,363.61
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,373.82,284.27
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,338.01,259.42
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,302.02,233.49
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,263.15,204.1
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,236.92,183.61
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,183.61,141.86
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,144.16,109.86
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,103.37,75.96
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,65.5,43.73
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,29.6,2.08
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,9.44,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.13,9.85
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.1,22.21
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.11,30.5
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.1,38.52
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,60.11,46.33
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,66.38,51.58
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,71.2,55.34
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,75.91,58.89
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,78.62,60.69
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,81.27,62.4
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,83.62,63.98
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,85.84,65.44
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,87.2,66.04
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,96.05,72.7
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,145.56,83.56
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,199.21,115.69
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,248.42,151.13
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,306.02,196.33
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,360.18,241.31
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,413.84,285.61
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,462.62,326.52
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,495.66,352.63
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,549.16,392.3
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,609.35,437.47
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,651.65,468.28
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,691.43,496.7
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,727.8,522.29
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,761.64,545.72
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,788.79,563.63
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,812.52,578.93
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,834.51,592.71
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,853.21,604.38
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,878.05,619.97
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,885.38,624.43
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,888.71,627.9
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,888.39,629.21
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,849.75,604.73
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,792.35,566.04
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,782.48,562.18
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,769.12,555.61
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,725.14,528.1
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,679.83,499.5
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,545.4,406.88
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,419.65,316.89
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,435.85,331.29
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,429.7,328.68
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,388.24,299.28
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,346.84,269.36
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,302.24,236.04
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,258.63,202.46
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,211.22,164.61
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,166.43,127.92
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,120.31,89.41
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,70.13,47.1
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,31.52,0.79
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,10.23,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,20.35,9.04
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.07,20.59
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,39.82,28.66
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,50.8,38.43
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,35.42,25.2
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,24.4,15.6
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,27.48,18.19
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,30.57,20.73
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,40.98,29.49
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,51.43,38.14
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,84.91,65.92
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,115.97,91.1
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,97.37,75.19
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,77.64,58.59
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,124.74,92.17
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,171.35,127.18
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,230.27,168.32
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,296.93,214.9
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,326.49,236.43
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,357.5,259.11
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,376.34,272.78
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,393.82,285.16
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,408.02,295.49
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,420.27,304.27
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,321.26,234.33
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,209.05,152.77
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,395.95,289.99
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,584.08,419.58
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,622.29,444.51
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,653.28,465.8
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,697.97,498.09
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,754.99,537.93
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,697.64,498.82
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,648.67,465.37
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,700.11,502.95
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,767.48,549.13
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,744.84,534.22
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,719.76,518.57
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,583.31,426.16
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,446.45,330.07
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,318.46,238.65
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,196.68,147.54
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,130.39,97.54
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,66.98,48.05
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,40.25,26.9
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,13.74,5.54
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,12.19,4.34
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,10.66,3.13
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,9.12,1.88
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,7.59,0.62
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,6.07,0.0
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,4.54,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.02,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.75,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,8.65,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.39,7.96
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,30.47,19.96
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,40.63,29.22
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,48.74,36.49
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,54.25,41.3
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,59.75,45.92
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,64.19,49.61
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,68.55,53.14
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,70.67,54.62
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,72.8,56.08
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,81.17,62.71
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,83.36,64.15
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,83.5,63.78
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,83.65,63.45
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,136.32,75.23
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,200.13,114.29
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,254.55,153.86
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,310.06,197.4
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,365.43,241.9
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,420.28,285.26
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,473.16,326.32
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,524.84,365.22
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,574.04,401.94
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,621.45,436.43
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,665.26,467.66
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,706.79,496.69
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,745.18,522.41
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,780.93,545.8
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,811.19,563.91
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,838.21,580.0
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,861.04,594.72
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,880.39,607.43
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,894.85,617.28
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,905.61,625.05
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,763.85,534.12
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,562.71,397.68
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,759.03,536.91
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,896.87,626.46
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,882.4,618.26
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,864.55,609.85
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,849.83,602.25
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,821.04,585.71
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,785.78,565.03
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,748.19,542.65
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,703.67,515.87
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,660.91,489.69
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,607.14,454.63
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,553.35,418.04
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,491.47,374.55
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,431.42,330.54
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,362.2,277.88
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,297.51,226.52
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,221.72,164.85
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,155.21,107.15
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,69.35,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,8.65,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,19.72,7.77
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.07,20.39
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,39.84,28.51
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,50.96,38.37
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,57.07,43.61
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,63.1,48.58
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,67.73,52.29
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,72.25,55.83
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,75.15,57.8
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,77.97,59.68
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,80.18,61.14
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,82.27,62.5
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,90.04,68.45
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,90.75,68.65
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,142.21,80.06
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,197.36,112.75
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,252.07,152.7
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,307.45,196.06
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,365.23,242.32
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,418.27,284.65
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,469.34,323.96
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,519.34,361.14
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,566.73,396.95
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,612.45,430.75
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,655.32,461.47
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,696.15,490.15
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,708.92,497.05
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,694.53,485.74
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,723.6,507.06
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,751.05,526.85
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,817.8,574.63
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,859.53,604.23
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,884.39,620.43
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,891.31,625.62
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,854.08,602.86
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,797.17,565.34
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,756.6,539.83
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,695.82,500.72
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,716.82,517.01
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,716.22,518.77
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,629.57,460.42
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,564.71,415.82
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,646.73,478.43
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,707.02,524.46
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,485.55,365.95
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,240.62,181.91
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,213.28,162.58
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,186.03,142.23
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,302.82,235.49
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,386.78,299.36
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,318.87,246.33
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,256.22,196.27
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,187.72,140.05
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,127.49,87.55
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,58.45,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,7.87,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,18.99,6.76
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.39,19.66
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,39.55,28.1
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,51.12,38.31
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,57.27,43.68
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,63.35,48.8
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,67.64,52.25
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,71.86,55.54
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,74.81,57.57
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,77.68,59.5
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,79.92,60.99
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,88.98,68.07
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,90.64,69.05
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,92.16,69.92
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,144.07,81.76
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,199.35,115.23
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,272.32,178.92
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,325.17,227.08
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,357.41,245.9
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,420.03,289.98
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,470.54,329.14
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,519.84,365.94
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,531.67,375.54
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,510.6,360.16
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,603.22,424.8
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,694.15,486.84
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,661.77,460.31
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,579.18,401.54
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,617.22,426.28
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,647.68,444.65
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,567.04,391.29
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,476.42,331.1
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,544.67,377.79
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,598.15,412.73
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,770.99,529.71
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,904.16,614.6
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,897.09,610.2
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,886.47,605.91
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,869.88,597.23
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,850.02,586.69
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,822.0,572.05
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,796.85,559.15
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,759.77,538.79
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,720.7,516.9
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,669.49,485.58
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,617.71,452.48
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,560.11,415.11
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,503.34,377.0
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,431.22,326.3
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,370.21,281.59
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,304.08,231.93
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,243.09,184.14
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,173.04,127.79
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,103.18,69.32
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,46.25,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,7.08,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.22,5.77
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,29.6,19.04
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,38.75,27.52
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,50.26,37.73
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,56.07,42.84
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,61.87,47.74
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,66.24,51.17
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,70.55,54.43
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,72.93,56.0
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,75.29,57.52
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,77.68,59.15
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,86.64,66.17
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,87.55,66.54
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,88.4,66.89
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,141.79,79.35
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,198.49,113.85
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,255.47,156.49
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,317.34,205.9
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,372.06,251.32
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,426.33,296.0
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,479.16,337.97
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,530.85,377.76
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,579.72,414.84
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,626.91,449.58
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,670.66,480.29
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,712.2,508.6
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,749.95,534.74
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,785.13,558.69
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,817.62,579.62
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,847.22,598.34
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,870.29,612.91
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,889.86,625.36
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,903.63,634.26
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,913.67,640.99
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,918.59,644.67
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,919.74,646.17
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,913.94,644.06
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,904.49,639.81
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,901.7,640.67
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,883.11,631.51
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,857.05,616.9
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,827.99,600.29
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,592.36,440.65
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,319.9,240.83
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,527.64,400.41
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,666.42,501.89
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,611.25,463.39
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,556.13,425.01
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,492.96,379.38
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,431.71,333.47
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,360.55,278.96
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,294.14,225.78
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,217.57,163.05
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,150.55,103.28
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,66.64,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,6.29,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,17.51,4.76
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,28.92,18.44
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,38.1,26.97
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,49.57,37.14
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,55.78,42.5
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,61.92,47.57
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,66.27,51.05
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,70.55,54.38
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,73.87,56.71
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,77.09,58.92
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,79.39,60.46
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,88.46,67.51
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,90.46,68.76
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,92.3,69.89
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,178.45,116.87
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,249.79,176.4
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,279.66,194.15
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,327.65,226.67
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,362.97,248.46
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,426.03,292.99
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,478.44,333.47
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,529.84,372.01
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,548.84,387.18
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,550.12,388.28
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,587.11,413.57
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,623.72,437.84
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,624.98,438.22
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,624.8,437.57
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,653.44,457.74
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,681.56,477.27
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,792.91,553.89
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,887.93,616.15
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,719.17,504.15
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,482.09,341.19
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,727.71,514.49
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,916.65,636.04
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,619.56,442.95
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,245.41,177.13
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,436.79,319.92
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,609.87,441.14
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,718.54,518.27
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,804.38,578.02
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,767.23,556.23
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,728.05,533.91
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,680.25,504.1
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,631.53,472.27
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,575.44,434.59
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,519.72,395.99
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,456.0,350.14
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,388.87,300.14
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,319.81,247.19
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,256.2,196.31
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,183.55,136.7
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,120.32,80.87
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,54.38,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
