Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.17,2.7
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,30.08,19.22
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,40.14,28.53
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,50.16,37.45
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,57.57,43.93
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,67.27,52.14
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,72.41,56.3
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,77.43,60.25
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,90.92,71.05
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,104.57,81.76
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,96.49,74.64
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,87.3,66.71
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,118.34,91.59
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,144.97,112.44
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,186.98,123.59
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,232.03,151.49
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,260.58,166.26
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,309.65,200.31
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,367.58,247.68
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,420.89,291.09
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,473.03,331.86
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,524.26,370.44
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,572.12,406.02
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,618.31,439.17
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,661.48,468.55
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,702.44,495.46
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,739.99,520.36
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,775.03,543.03
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,804.6,559.77
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,831.11,574.16
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,854.03,587.41
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,873.6,598.6
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,887.05,606.95
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,896.88,613.28
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,900.76,615.31
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,900.97,615.3
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,800.33,552.43
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,650.53,454.01
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,650.54,458.36
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,647.87,459.5
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,615.99,439.74
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,582.66,419.07
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,669.15,481.76
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,731.33,525.12
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,680.96,493.74
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,630.05,461.89
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,574.33,426.29
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,518.98,389.61
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,453.71,343.83
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,385.06,293.81
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,316.63,242.19
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,253.56,192.44
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,181.01,133.58
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,118.08,78.02
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,52.98,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.09,1.43
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.0,17.45
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,37.8,26.52
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,47.56,35.22
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,56.94,43.29
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,63.71,48.89
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,68.64,52.75
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,73.45,56.38
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,75.97,58.03
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,78.47,59.61
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,80.96,61.3
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,83.34,62.88
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,91.83,69.39
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,93.07,70.02
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,145.54,82.27
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,200.36,115.49
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,253.64,154.61
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,312.75,201.01
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,366.84,244.57
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,420.52,287.09
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,472.26,326.96
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,523.0,364.65
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,570.87,399.77
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,617.05,432.55
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,660.42,462.88
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,701.67,491.04
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,738.82,515.34
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,773.44,537.42
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,802.54,554.19
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,828.48,568.79
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,762.7,523.03
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,650.95,446.74
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,788.07,541.22
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,892.03,607.44
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,819.01,559.94
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,694.87,478.8
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,690.39,479.16
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,683.69,476.86
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,670.86,471.11
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,655.71,463.91
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,743.64,526.74
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,803.03,567.39
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,771.74,550.19
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,733.73,529.29
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,689.2,502.55
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,643.35,474.29
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,589.08,438.66
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,535.0,401.96
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,473.58,358.92
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,413.94,315.34
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,343.11,261.78
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,277.16,209.68
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,199.79,147.28
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,136.43,89.52
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,46.87,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.42,0.29
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,28.53,17.73
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,37.23,25.96
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,45.86,33.77
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,52.21,39.34
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,58.48,44.66
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,62.98,48.2
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,67.41,51.56
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,70.53,53.62
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,73.57,55.55
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,82.04,62.1
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,84.22,63.46
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,85.52,64.0
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,86.73,64.46
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,141.86,77.46
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,198.77,111.56
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,261.09,157.01
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,317.16,200.78
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,372.15,244.98
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,426.69,288.37
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,479.79,329.09
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,531.89,367.78
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,580.79,403.44
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,627.97,436.83
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,672.31,467.01
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,714.47,494.95
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,713.24,491.12
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,682.32,468.14
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,686.74,471.33
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,695.06,476.37
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,747.88,510.38
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,790.72,537.56
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,758.87,517.67
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,709.8,487.66
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,724.41,499.24
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,754.67,519.65
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,741.98,512.27
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,726.8,503.8
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,746.9,520.52
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,761.91,533.78
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,690.99,487.96
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,601.45,429.99
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,584.18,422.08
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,583.31,424.02
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,512.96,377.28
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,462.35,343.25
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,516.53,384.48
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,547.86,407.96
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,482.92,361.92
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,420.21,316.51
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,347.99,262.93
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,280.76,210.63
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,199.86,145.84
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,133.62,85.54
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,45.48,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,14.75,0.0
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,29.21,18.1
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,40.61,28.59
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,51.9,38.55
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,59.91,45.51
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,67.85,52.17
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,74.11,57.12
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,82.15,63.39
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,84.65,64.96
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,87.14,66.49
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,89.6,68.11
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,91.94,69.61
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,92.58,69.75
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,93.19,69.88
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,146.63,83.35
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,207.91,121.83
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,261.68,161.66
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,316.34,205.12
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,370.82,249.58
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,425.19,293.5
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,477.51,334.48
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,529.06,373.67
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,577.69,410.29
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,624.79,444.83
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,668.86,475.74
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,701.67,498.65
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,738.31,524.09
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,772.49,547.4
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,813.7,573.47
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,839.66,589.05
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,861.97,603.23
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,880.84,615.29
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,894.27,624.04
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,904.04,630.63
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,906.98,633.1
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,906.2,633.42
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,899.89,630.42
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,890.01,625.33
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,872.49,616.79
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,851.7,606.24
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,828.65,592.97
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,796.97,574.04
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,759.46,551.98
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,720.01,528.31
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,629.53,466.84
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,535.32,400.87
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,484.88,366.9
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,434.9,331.93
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,377.81,289.79
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,323.0,248.12
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,250.04,191.71
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,195.31,147.56
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,135.29,98.4
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,81.04,49.65
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,27.05,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.02,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,27.77,16.82
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,39.21,27.36
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.53,37.37
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,58.0,43.79
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,65.32,49.84
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,84.43,65.65
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,104.2,81.66
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,95.15,73.57
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,89.36,68.27
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,92.0,70.02
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,94.5,71.61
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,96.08,72.46
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,98.01,73.61
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,149.96,86.26
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,203.58,118.56
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,259.62,158.45
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,311.78,198.06
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,366.01,240.81
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,420.01,282.6
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,471.82,321.39
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,522.75,358.19
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,567.29,391.35
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,612.94,424.4
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,654.91,453.4
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,694.84,480.39
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,731.5,505.17
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,765.74,528.04
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,805.45,553.99
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,829.96,570.22
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,745.4,513.13
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,612.42,423.79
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,768.25,531.83
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,890.65,612.03
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,893.91,613.34
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,893.55,613.89
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,885.89,610.82
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,874.73,605.74
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,864.73,602.11
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,844.27,591.99
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,814.32,575.29
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,781.9,556.91
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,715.41,516.0
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,640.75,468.06
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,618.27,455.23
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,601.13,445.07
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,536.18,401.04
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,481.15,362.84
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,414.76,314.94
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,351.93,268.06
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,284.05,215.81
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,221.71,166.2
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,142.73,103.08
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,81.14,48.29
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,27.37,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,9.51,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,19.09,9.75
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,32.3,21.56
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,45.3,32.93
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,59.84,45.45
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,74.28,57.61
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,90.88,71.32
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,109.76,86.63
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,100.36,78.23
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,95.82,73.92
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,117.68,91.26
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,139.02,107.85
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,158.11,122.11
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,187.8,144.34
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,175.16,113.11
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,203.46,119.41
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,262.89,163.11
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,316.44,204.64
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,369.33,246.72
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,422.2,288.11
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,472.94,326.25
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,522.7,362.23
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,570.4,397.11
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,616.79,430.21
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,619.61,430.9
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,594.45,412.2
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,684.32,475.46
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,770.25,534.84
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,679.93,472.86
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,541.64,378.05
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,714.82,500.28
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,864.34,600.5
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,822.09,569.92
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,760.33,528.07
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,831.21,578.13
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,894.99,620.63
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,800.25,559.12
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,690.71,486.77
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,642.11,456.75
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,592.65,424.99
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,482.92,350.67
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,395.58,289.5
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,478.22,352.45
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,533.26,394.36
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,432.4,322.19
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,320.09,240.67
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,285.96,216.97
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,252.01,192.35
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,214.87,164.22
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,178.36,135.92
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,140.22,105.8
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,103.44,76.1
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,58.65,39.85
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,21.24,8.49
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,10.0,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.61,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.17,14.64
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.96,24.74
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,44.99,32.82
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,50.97,38.01
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,56.94,42.96
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,61.11,46.33
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,65.25,49.56
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,67.81,51.3
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,70.36,52.99
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,78.63,59.44
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,80.93,60.96
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,82.36,61.78
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,85.44,63.94
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,140.82,76.8
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,197.55,111.75
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,259.79,158.37
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,315.8,203.41
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,371.17,249.33
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,426.06,294.5
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,463.15,327.2
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,477.85,340.07
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,488.53,348.82
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,492.28,352.01
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,540.66,385.92
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,590.8,420.57
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,693.84,495.94
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,787.38,564.15
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,745.62,531.82
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,659.36,468.91
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,575.66,411.72
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,482.07,346.01
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,729.58,526.06
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,915.07,652.57
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,919.7,655.31
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,920.55,656.95
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,801.64,577.75
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,632.2,457.66
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,773.06,563.64
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,871.37,633.53
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,855.8,624.27
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,826.27,606.37
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,790.65,584.92
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,752.74,561.65
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,706.2,531.07
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,661.65,501.45
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,606.55,464.19
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,551.62,424.94
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,488.42,378.31
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,427.19,331.43
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,353.36,273.05
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,284.89,216.88
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,201.65,147.98
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,125.0,72.74
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,43.03,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.22,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.36,13.84
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,33.23,22.44
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,44.08,32.16
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,50.41,37.77
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,56.69,43.13
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,61.19,46.81
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,65.62,50.33
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,68.13,52.16
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,70.62,53.94
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,78.91,60.64
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,81.16,62.28
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,80.47,61.37
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,82.28,62.54
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,175.02,112.37
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,250.32,172.96
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,262.49,172.34
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,311.47,204.06
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,366.99,250.09
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,422.15,295.0
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,475.33,337.26
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,527.65,377.44
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,516.85,371.63
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,464.47,333.59
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,587.6,422.48
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,713.08,510.56
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,752.31,536.39
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,788.95,559.89
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,821.15,578.48
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,850.31,594.93
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,589.54,422.74
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,226.19,162.18
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,611.14,443.0
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,919.65,640.81
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,770.03,541.18
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,559.03,396.71
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,415.77,300.02
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,291.77,211.71
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,625.64,455.84
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,876.23,619.87
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,858.62,607.49
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,826.93,589.16
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,789.62,567.21
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,750.08,543.58
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,703.48,514.39
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,652.6,481.86
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,595.49,444.33
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,538.74,405.4
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,470.04,356.37
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,404.21,307.62
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,330.91,251.41
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,259.67,194.86
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,181.68,131.6
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,110.2,60.69
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,36.86,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,12.55,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,24.96,14.18
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,34.79,23.68
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,44.61,32.46
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,54.02,40.67
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,60.88,46.5
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,65.91,50.59
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,70.83,54.48
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,74.41,57.03
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,77.89,59.45
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,80.1,60.91
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,82.22,62.29
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,122.58,94.51
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,166.85,129.01
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,210.04,145.25
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,251.95,176.36
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,282.37,198.27
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,312.23,220.35
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,350.58,247.77
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,388.69,275.22
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,433.42,306.87
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,483.34,342.12
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,547.76,388.73
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,619.52,441.19
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,662.44,471.91
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,703.25,500.74
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,739.98,526.36
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,774.2,549.94
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,804.55,568.61
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,831.97,585.22
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,854.18,599.27
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,873.05,611.3
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,885.82,620.1
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,894.98,626.82
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,913.57,640.39
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,914.03,642.66
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,907.49,640.05
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,897.35,635.31
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,880.36,625.86
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,860.07,614.39
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,832.65,598.35
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,802.46,580.48
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,769.77,561.6
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,729.9,537.66
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,648.51,483.66
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,560.93,422.77
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,511.23,388.61
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,461.4,353.13
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,423.32,325.57
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,389.67,299.75
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,311.75,239.64
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,246.05,186.77
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,170.24,124.13
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,99.44,51.7
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,32.63,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,12.5,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,24.78,13.94
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,36.6,25.27
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,48.31,35.73
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,58.89,44.89
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,72.11,56.0
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,74.38,57.73
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,80.65,62.72
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,104.45,82.13
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,133.33,105.3
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,144.54,113.71
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,153.02,119.87
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,122.29,94.58
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,98.21,74.79
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,150.93,87.31
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,205.45,121.52
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,260.56,161.74
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,312.94,202.72
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,371.52,249.95
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,425.76,293.26
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,459.98,322.44
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,466.52,328.5
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,508.62,358.52
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,553.72,390.1
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,505.36,356.98
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,432.23,306.1
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,513.73,363.69
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,603.6,424.85
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,729.44,513.5
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,833.53,585.42
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,870.16,608.13
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,889.49,620.75
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,901.71,629.8
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,910.21,636.71
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,912.98,639.08
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,912.04,639.32
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,903.34,635.43
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,891.11,629.46
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,626.92,455.17
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,305.69,224.15
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,362.33,269.11
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,437.17,324.85
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,250.81,188.62
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,85.2,61.2
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,378.8,292.38
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,608.47,460.7
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,541.73,412.19
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,485.48,371.95
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,418.04,322.06
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,354.16,273.26
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,282.89,217.6
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,217.82,164.99
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,136.68,98.81
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,70.21,32.32
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,23.83,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
