Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,12.14,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,24.11,13.23
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,34.96,23.9
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,45.75,33.68
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,53.25,40.34
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,63.0,48.71
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,68.28,53.06
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,73.46,57.2
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,88.63,69.62
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,112.62,89.15
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,138.6,109.9
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,160.14,126.69
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,177.96,139.96
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,189.79,148.27
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,166.88,122.12
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,135.89,99.52
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,161.71,118.49
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,188.35,137.69
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,217.44,158.69
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,247.69,180.28
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,366.15,261.71
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,531.91,375.42
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,580.75,409.69
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,628.1,442.77
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,641.5,449.62
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,636.06,443.12
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,676.95,470.88
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,717.5,497.62
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,732.71,507.96
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,745.13,516.77
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,810.14,562.38
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,875.9,607.46
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,885.21,613.62
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,890.81,618.29
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,891.58,620.69
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,888.8,621.06
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,880.54,616.93
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,868.87,610.85
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,849.4,600.48
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,826.93,588.3
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,686.86,495.2
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,541.17,395.46
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,554.94,409.3
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,583.19,431.13
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,457.75,343.33
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,341.36,259.22
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,303.61,232.87
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,266.34,205.62
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,312.13,242.1
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,346.34,267.6
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,275.3,211.92
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,210.4,159.71
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,130.62,94.3
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,63.9,25.83
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,21.71,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,12.59,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,24.01,12.95
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,35.79,24.54
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,47.51,35.02
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,55.59,42.07
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,63.63,48.81
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,85.44,66.98
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,106.51,84.15
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,120.41,95.09
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,133.93,105.57
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,148.07,116.36
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,161.57,126.5
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,161.55,125.84
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,170.97,132.71
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,212.62,150.5
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,238.55,172.49
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,268.78,192.24
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,313.26,223.07
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,350.58,249.93
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,387.63,276.74
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,406.85,291.13
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,417.93,299.11
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,388.91,279.01
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,348.62,250.51
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,434.13,310.5
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,523.33,370.56
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,520.24,368.36
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,514.28,364.9
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,499.57,355.28
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,468.04,334.28
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,331.23,240.7
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,181.02,132.25
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,240.96,177.86
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,322.2,237.8
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,420.84,311.11
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,542.87,398.83
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,328.18,245.36
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,93.72,67.71
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,142.15,106.1
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,193.17,145.83
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,161.04,121.25
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,129.13,96.71
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,68.59,49.44
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,12.99,4.91
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,165.35,129.83
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,320.78,251.84
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,279.29,219.69
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,239.42,188.98
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,189.21,149.37
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,153.73,120.62
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,115.33,88.93
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,78.16,57.83
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,46.02,30.46
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,12.2,0.0
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,3.93,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,7.58,0.18
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,14.45,6.64
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,21.33,12.85
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,30.16,20.67
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,39.02,28.39
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,47.13,35.4
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,55.26,42.32
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,62.12,47.96
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,68.86,53.41
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,69.49,53.64
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,70.06,53.81
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,94.06,73.56
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,117.41,92.45
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,114.88,86.04
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,111.93,83.53
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,114.43,85.1
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,117.03,86.76
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,136.95,102.02
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,157.42,117.64
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,185.13,138.47
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,213.57,159.64
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,205.6,153.51
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,197.17,147.11
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,199.38,148.79
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,201.55,150.46
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,244.61,182.96
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,288.93,216.01
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,340.33,254.22
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,383.24,285.87
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,390.79,292.1
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,398.18,298.39
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,278.08,209.48
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,148.11,110.52
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,127.46,94.72
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,106.73,78.59
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,91.72,66.99
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,76.77,55.37
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,44.32,29.78
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,12.28,4.22
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,65.54,46.91
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,123.07,92.6
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,228.89,177.93
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,344.75,268.79
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,323.37,252.92
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,300.93,236.59
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,264.7,209.18
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,229.02,181.65
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,178.79,141.6
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,143.67,112.88
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,107.53,82.9
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,72.56,53.48
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,43.52,28.48
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,12.21,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,6.29,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,11.8,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,22.59,11.5
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.13,22.54
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,43.68,32.25
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,41.64,30.75
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,40.57,29.85
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,37.08,26.74
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,33.63,23.62
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,75.44,59.38
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,113.13,90.89
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,108.6,86.53
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,103.55,81.84
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,126.43,100.15
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,149.0,117.83
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,169.59,127.69
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,191.21,143.63
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,216.31,161.57
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,251.99,187.52
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,259.27,192.7
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,265.32,196.92
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,267.25,197.95
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,268.19,198.2
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,323.0,238.3
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,381.77,280.6
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,456.48,334.47
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,534.13,389.63
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,465.94,340.76
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,377.83,277.16
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,316.92,233.13
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,241.69,177.8
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,310.61,228.83
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,370.58,272.19
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,222.77,164.34
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,72.32,50.5
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,150.97,111.16
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,233.63,173.38
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,251.95,187.22
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,291.05,216.55
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,295.32,220.62
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,299.6,224.88
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,407.67,307.89
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,491.25,371.07
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,447.69,339.7
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,404.1,308.62
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,283.3,217.66
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,138.48,104.71
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,119.33,90.28
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,100.46,75.58
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,82.66,61.56
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,64.78,47.17
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,48.89,34.23
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,32.66,20.77
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,19.86,9.79
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,8.36,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,4.33,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,10.62,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.61,9.63
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,30.77,20.4
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,39.57,28.56
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,21.41,13.03
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,45.58,34.08
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,82.6,65.83
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,94.99,75.98
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,107.28,85.91
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,83.6,65.65
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,56.89,42.89
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,85.26,66.52
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,111.95,84.36
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,122.63,92.46
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,133.69,100.81
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,183.02,138.24
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,227.39,171.32
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,241.4,181.76
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,255.85,192.62
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,328.01,245.79
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,407.92,303.93
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,430.17,320.12
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,452.19,336.13
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,307.89,230.39
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,150.49,111.25
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,208.99,155.98
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,269.19,200.88
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,466.61,347.19
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,666.94,487.04
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,530.16,389.39
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,381.04,281.24
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,493.35,364.32
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,590.57,433.62
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,523.93,385.75
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,433.89,321.52
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,528.06,391.06
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,621.5,457.15
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,751.1,551.53
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,858.82,625.98
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,785.73,577.65
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,702.56,521.31
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,697.0,521.3
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,696.63,523.74
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,502.69,384.22
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,298.21,230.12
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,264.59,206.21
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,230.93,180.85
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,193.92,151.76
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,157.69,122.6
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,110.33,84.28
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,75.86,55.59
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,44.65,28.75
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,5.9,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,11.41,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,21.78,10.08
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,33.62,22.62
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,45.4,33.26
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,54.21,41.11
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,62.94,48.65
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,81.38,64.23
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,101.46,80.86
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,116.2,92.72
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,132.88,105.98
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,106.99,84.04
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,87.66,67.67
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,88.01,67.62
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,97.52,65.11
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,158.99,92.14
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,214.76,128.59
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,270.25,171.27
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,326.74,216.97
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,382.92,263.2
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,439.03,308.54
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,492.85,350.51
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,543.19,388.71
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,592.03,425.38
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,639.28,459.87
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,683.65,490.91
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,726.05,519.82
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,763.32,545.32
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,797.93,568.18
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,828.08,587.73
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,855.13,605.35
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,876.78,619.06
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,894.95,630.67
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,908.22,639.9
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,917.82,646.99
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,919.97,649.0
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,932.5,657.73
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,925.61,654.32
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,915.07,648.93
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,896.62,638.1
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,874.82,625.29
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,845.67,608.35
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,813.71,589.54
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,779.52,569.79
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,738.6,545.26
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,689.7,514.25
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,639.95,482.01
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,580.67,441.73
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,522.05,400.16
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,452.48,349.23
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,385.92,298.55
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,303.34,233.87
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,234.32,177.29
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,154.28,108.7
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,72.69,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,23.92,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,11.02,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,20.98,9.01
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,33.85,22.63
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,46.51,34.01
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,57.85,44.02
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,69.87,54.35
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,85.7,67.79
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,103.46,82.62
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,95.93,75.85
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,94.7,74.42
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,97.8,76.72
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,100.74,78.88
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,109.76,85.89
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,150.31,113.12
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,180.79,134.75
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,222.97,164.84
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,222.78,164.76
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,225.0,166.62
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,253.51,187.45
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,290.63,214.55
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,293.29,216.55
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,294.52,217.5
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,274.43,202.72
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,248.63,183.67
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,270.06,199.54
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,292.13,215.67
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,385.54,283.94
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,477.17,349.09
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,469.06,342.19
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,459.26,334.65
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,572.5,417.17
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,691.96,501.22
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,678.84,491.59
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,663.22,481.29
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,796.15,577.8
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,905.91,653.32
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,897.7,648.45
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,893.86,647.7
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,820.59,601.45
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,737.15,545.59
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,756.34,563.4
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,779.36,581.99
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,737.9,556.17
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,694.75,529.19
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,568.55,438.67
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,441.14,344.36
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,391.21,308.11
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,342.7,271.5
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,288.64,229.04
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,237.14,187.45
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,181.88,142.06
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,120.12,90.77
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,69.04,46.39
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,6.69,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,12.96,3.1
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,26.72,16.7
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,40.08,28.67
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,54.99,41.85
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,69.8,54.74
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,86.56,69.03
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,104.17,83.79
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,112.68,90.47
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,120.83,96.75
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,143.12,114.81
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,158.52,126.97
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,167.53,133.58
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,187.33,141.32
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,168.81,125.67
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,143.74,107.31
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,201.32,149.66
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,267.9,197.86
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,299.2,220.35
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,333.05,244.82
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,320.63,235.82
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,303.47,223.21
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,236.08,174.1
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,160.34,117.84
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,202.09,149.01
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,244.91,180.08
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,239.74,176.05
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,234.26,172.03
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,404.39,295.89
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,561.85,404.04
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,610.39,437.34
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,677.24,483.16
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,563.44,405.81
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,442.01,321.54
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,561.19,408.63
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,681.88,492.39
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,560.78,409.29
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,438.06,323.39
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,343.85,256.98
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,230.98,173.64
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,201.05,151.68
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,171.16,129.14
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,131.85,99.19
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,93.25,69.17
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,76.03,55.74
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,59.14,42.38
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,50.99,36.03
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,42.87,29.58
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,34.77,23.03
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,26.7,16.39
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,19.8,10.61
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,12.92,4.79
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,7.58,0.02
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.27,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.18,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,9.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.33,6.24
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.79,18.41
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,38.05,26.91
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,43.9,32.23
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,49.81,37.4
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,48.05,35.89
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,53.71,40.66
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,68.36,52.9
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,82.68,64.65
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,118.01,93.68
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,144.16,114.56
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,159.27,126.19
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,175.87,132.2
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,204.34,146.89
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,253.33,176.18
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,273.46,182.81
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,327.73,219.86
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,258.89,184.29
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,152.51,112.62
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,224.36,166.61
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,300.44,222.22
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,202.34,149.47
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,94.61,67.8
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,207.91,153.8
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,333.22,245.34
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,575.56,425.59
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,803.19,585.24
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,709.44,514.66
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,551.76,399.19
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,599.66,435.03
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,666.04,481.74
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,810.75,586.63
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,921.17,662.22
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,818.16,592.0
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,661.57,481.21
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,592.25,434.97
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,543.01,400.91
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,601.14,445.65
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,633.92,472.37
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,736.89,549.78
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,815.19,605.91
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,527.58,402.68
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,190.92,144.89
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,455.15,354.28
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,631.78,487.16
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,570.54,442.77
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,510.22,398.88
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,442.04,347.49
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,376.66,296.23
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,290.56,227.0
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,218.78,166.83
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,126.56,85.85
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,9.44,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,18.29,5.55
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,29.21,18.67
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,38.87,27.6
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,45.03,33.2
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,51.23,38.61
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,55.62,42.3
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,60.0,45.85
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,62.77,47.94
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,70.91,54.51
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,73.55,56.39
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,76.09,58.18
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,77.44,58.96
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,92.75,58.04
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,182.65,116.53
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,253.15,175.83
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,273.37,182.17
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,328.21,219.25
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,384.29,266.53
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,439.93,312.65
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,493.6,355.61
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,546.0,396.21
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,595.6,434.17
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,643.42,469.78
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,687.97,501.46
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,730.17,530.69
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,712.66,514.21
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,652.22,468.4
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,409.82,300.77
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,121.81,87.56
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,112.3,80.79
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,102.64,73.46
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,247.6,182.97
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,395.75,290.05
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,481.03,351.43
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,546.6,398.65
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,628.85,458.16
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,687.23,500.99
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,528.87,391.02
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,372.43,278.11
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,531.76,399.14
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,660.86,493.74
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,632.95,475.69
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,602.34,456.67
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,552.52,422.27
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,502.42,387.05
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,451.67,350.69
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,401.32,313.57
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,344.29,270.15
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,289.52,226.96
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,212.34,164.99
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,154.57,116.59
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,89.49,57.93
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.02,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
