Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,9.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.17,4.73
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.47,17.99
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.84,27.55
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,47.12,34.98
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,53.26,40.35
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,70.85,55.3
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,88.56,70.05
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,95.42,75.43
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,102.15,80.61
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,87.23,67.75
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,77.29,59.15
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,107.79,83.92
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,150.5,106.48
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,197.57,131.42
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,244.36,164.31
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,290.54,200.23
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,334.85,235.45
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,381.55,271.46
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,431.46,309.64
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,467.98,337.58
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,500.79,361.78
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,571.47,413.73
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,647.15,469.44
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,623.37,449.48
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,550.32,394.84
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,689.24,495.61
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,809.96,579.24
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,840.39,596.41
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,867.44,612.21
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,890.06,626.44
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,909.1,638.52
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,922.17,646.99
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,931.47,653.29
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,935.03,656.19
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,934.78,656.92
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,877.61,622.1
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,785.16,560.93
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,852.86,611.59
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,892.69,639.07
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,863.61,622.22
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,831.67,604.08
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,793.45,581.75
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,753.08,557.67
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,703.09,525.94
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,655.86,495.46
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,596.62,455.83
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,538.02,414.87
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,467.37,362.68
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,399.86,310.63
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,317.6,245.21
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,242.59,182.81
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,152.66,98.34
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,45.46,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,8.65,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,16.82,3.13
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,27.24,16.86
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,36.56,25.47
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,42.1,30.52
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,47.73,35.45
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,51.93,38.97
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,56.12,42.37
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,63.19,48.1
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,65.62,49.86
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,104.83,82.07
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,147.67,116.46
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,106.21,82.16
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,98.58,60.53
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,155.4,85.19
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,213.35,124.82
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,271.18,170.55
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,329.46,218.75
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,386.88,266.95
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,443.82,313.95
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,471.29,339.2
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,466.39,337.19
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,401.84,292.49
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,318.29,232.3
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,428.9,312.2
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,543.66,392.04
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,689.23,497.05
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,816.32,585.49
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,642.64,464.03
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,384.37,276.91
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,545.62,394.16
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,715.37,510.2
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,584.62,419.8
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,445.8,322.37
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,730.71,529.13
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,937.92,666.89
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,929.23,660.4
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,916.94,653.91
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,912.34,651.96
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,891.77,639.84
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,860.78,621.19
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,827.08,600.78
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,787.68,577.64
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,746.18,552.75
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,698.55,522.48
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,646.07,488.18
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,584.93,446.81
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,524.61,403.81
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,451.52,349.52
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,381.86,295.67
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,298.98,229.87
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,221.28,165.66
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,134.53,82.41
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,33.78,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,8.65,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,16.74,2.07
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,27.08,16.65
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,39.61,28.0
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,46.47,34.23
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,53.32,40.21
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,57.96,44.11
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,62.58,47.86
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,65.89,50.3
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,69.17,52.63
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,71.83,54.54
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,80.56,61.42
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,82.65,62.79
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,102.26,63.13
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,158.53,88.7
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,216.31,128.65
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,273.38,173.91
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,334.75,224.38
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,390.86,271.56
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,446.6,317.68
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,435.49,315.87
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,381.25,278.0
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,410.49,299.43
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,439.5,320.26
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,586.77,429.34
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,732.79,535.51
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,770.3,561.33
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,805.13,584.57
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,833.34,603.11
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,858.16,619.45
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,879.3,633.1
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,897.0,644.57
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,923.77,662.33
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,932.14,668.2
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,934.29,669.98
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,932.66,669.5
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,924.9,665.23
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,913.53,658.79
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,618.64,458.27
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,265.96,197.14
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,576.89,434.05
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,815.75,601.36
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,775.17,574.41
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,732.72,548.09
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,681.85,514.67
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,630.17,480.04
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,568.08,436.69
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,506.96,392.16
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,437.2,339.59
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,370.45,287.33
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,284.42,218.9
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,212.38,158.61
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,126.91,73.26
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,30.22,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,7.87,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,16.29,0.65
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,26.06,15.69
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,35.8,24.76
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,42.08,30.47
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,48.39,35.99
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,52.9,39.8
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,57.39,43.46
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,60.6,45.94
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,68.98,52.7
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,71.35,54.36
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,73.67,55.96
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,75.44,57.1
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,96.56,57.76
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,161.34,89.71
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,219.07,129.31
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,276.62,174.73
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,334.47,222.16
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,391.14,269.22
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,447.34,314.98
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,501.64,357.39
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,554.74,397.4
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,604.79,435.05
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,653.04,470.44
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,698.0,503.07
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,740.58,533.46
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,779.01,559.65
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,814.63,582.88
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,845.96,603.73
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,874.09,622.57
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,702.21,506.33
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,441.67,319.76
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,580.25,421.47
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,723.26,520.85
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,859.6,616.49
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,942.44,670.64
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,833.36,599.72
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,669.01,486.03
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,808.54,588.79
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,887.06,642.56
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,698.27,516.2
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,466.76,349.63
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,558.87,421.32
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,641.4,482.61
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,663.16,499.17
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,660.05,497.79
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,603.73,459.26
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,544.91,418.04
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,473.31,364.75
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,404.97,311.71
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,320.9,245.37
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,244.59,181.61
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,125.33,66.45
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,7.47,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,15.47,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,25.26,14.94
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,35.04,23.99
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,41.34,29.71
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,47.68,35.24
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,51.86,38.74
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,56.04,42.13
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,59.62,44.91
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,68.28,51.87
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,70.69,53.55
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,73.04,55.16
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,75.43,56.8
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,98.48,58.27
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,155.74,84.94
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,220.62,130.31
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,278.98,176.58
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,336.89,224.29
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,392.9,270.8
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,448.5,316.22
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,502.41,358.59
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,555.02,398.66
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,545.1,392.55
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,490.24,352.67
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,616.88,445.3
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,738.72,532.75
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,776.64,557.78
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,811.8,580.27
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,793.14,564.13
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,737.43,522.55
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,833.16,590.41
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,901.43,635.43
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,810.66,574.45
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,673.99,479.68
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,818.35,582.56
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,938.15,660.47
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,930.54,654.95
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,919.24,648.59
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,899.66,637.87
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,876.78,625.14
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,846.97,607.37
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,814.39,587.8
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,779.18,565.84
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,736.89,539.02
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,685.26,506.15
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,632.91,472.14
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,570.17,430.34
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,508.5,386.95
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,434.72,332.87
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,364.55,279.2
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,276.59,210.15
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,203.16,149.06
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,99.69,45.42
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,7.87,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.19,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,25.51,15.1
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,37.98,26.53
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,44.87,32.74
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,51.77,38.7
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,56.83,42.97
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,61.85,47.05
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,64.86,49.34
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,67.86,51.57
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,70.58,53.52
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,79.26,60.37
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,80.49,61.03
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,103.61,61.99
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,160.38,89.25
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,218.64,130.2
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,280.09,178.61
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,337.03,225.49
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,393.89,273.12
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,450.26,319.45
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,505.1,362.82
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,558.74,403.86
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,608.93,441.86
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,657.3,477.52
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,608.35,440.26
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,503.98,362.75
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,540.92,389.59
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,579.25,416.5
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,747.9,537.72
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,880.96,627.93
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,904.01,641.83
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,923.43,654.42
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,936.32,662.98
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,945.35,669.28
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,948.58,671.62
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,947.93,671.69
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,941.58,668.81
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,931.54,663.76
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,913.36,653.2
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,891.76,640.59
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,863.32,623.6
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,842.62,611.7
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,803.56,588.78
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,762.34,564.19
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,710.54,530.75
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,657.88,496.06
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,600.14,457.56
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,539.74,415.6
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,464.28,359.08
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,392.7,303.19
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,306.68,234.57
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,228.88,168.58
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,112.37,42.85
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,7.47,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,14.46,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,24.47,14.15
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,36.46,25.23
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,43.8,31.82
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,51.1,38.13
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,56.19,42.42
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,61.24,46.54
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,64.6,49.12
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,67.92,51.61
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,70.64,53.56
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,79.33,60.41
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,80.57,60.95
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,105.27,62.23
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,162.26,89.73
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,220.75,130.42
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,283.37,179.38
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,340.76,225.97
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,397.54,272.69
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,453.92,318.21
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,507.99,361.09
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,560.83,401.89
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,571.04,409.81
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,545.87,391.16
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,648.02,465.18
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,745.26,534.88
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,783.38,560.32
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,818.71,583.29
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,811.71,576.64
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,768.44,544.77
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,723.38,514.68
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,687.55,489.91
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,824.38,587.84
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,940.5,665.46
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,942.39,667.82
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,940.47,668.94
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,931.73,664.5
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,919.3,657.89
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,847.74,612.58
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,756.95,551.97
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,623.64,460.9
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,518.24,385.82
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,255.45,194.77
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,21.4,11.33
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,52.17,36.0
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,87.2,64.0
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,73.78,53.61
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,60.31,43.05
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,47.75,33.02
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,35.2,22.82
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,24.82,14.22
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,14.46,5.52
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,7.21,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,6.69,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,12.86,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,26.38,15.62
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,39.73,28.09
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,53.21,40.06
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,66.72,51.81
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,80.29,63.44
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,93.42,74.47
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,106.19,84.84
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,118.54,94.65
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,94.28,73.96
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,77.97,60.03
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,79.0,60.57
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,105.12,62.39
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,191.66,123.78
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,254.77,179.51
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,280.11,189.05
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,340.5,229.79
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,397.81,277.68
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,454.64,324.12
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,508.84,366.52
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,561.66,406.28
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,612.14,444.07
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,660.82,479.49
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,675.13,486.1
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,658.69,471.17
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,747.63,535.34
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,822.33,587.04
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,853.87,606.54
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,882.23,624.38
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,904.64,638.5
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,923.43,650.46
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,936.57,658.34
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,945.88,663.98
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,810.05,577.6
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,595.47,430.55
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,587.76,428.44
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,578.53,423.74
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,768.01,560.32
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,889.76,641.3
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,871.04,629.65
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,838.02,610.16
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,700.13,520.68
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,531.8,402.95
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,606.42,461.23
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,654.64,496.26
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,592.27,452.64
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,530.88,409.08
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,456.27,353.24
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,385.46,297.84
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,298.36,228.04
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,219.92,160.11
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,105.81,10.91
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,4.72,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,9.14,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,23.2,13.03
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,36.78,25.68
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,51.37,38.65
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,65.77,51.2
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,80.47,63.72
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,94.92,75.73
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,74.86,58.28
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,65.53,50.03
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,68.05,51.86
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,70.52,53.59
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,72.11,54.6
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,100.76,57.49
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,190.7,121.94
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,253.96,177.99
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,289.84,204.9
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,325.04,231.58
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,336.71,242.65
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,337.77,245.05
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,388.54,281.42
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,446.41,322.46
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,480.98,347.04
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,522.14,376.02
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,533.3,384.01
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,548.02,394.4
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,567.89,408.16
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,586.97,421.26
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,637.8,456.48
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,676.44,483.32
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,674.18,482.19
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,669.45,479.79
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,700.17,502.05
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,729.73,523.16
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,702.36,505.53
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,672.75,486.79
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,566.12,414.44
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,481.03,354.95
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,495.44,367.79
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,508.03,378.64
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,551.1,411.38
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,567.6,425.59
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,581.49,439.03
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,611.3,463.04
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,471.39,363.29
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,343.67,268.74
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,299.91,236.71
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,257.14,203.9
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,210.49,166.61
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,165.41,129.52
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,117.09,89.07
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,71.09,49.12
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,32.55,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,6.29,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.16,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,23.89,13.43
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,35.64,24.67
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,50.2,37.62
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,65.08,50.6
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,80.09,63.4
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,94.86,75.67
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,102.49,81.66
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,113.64,90.45
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,117.97,93.42
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,122.1,96.17
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,145.21,113.98
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,176.05,130.08
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,188.28,137.99
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,198.71,145.49
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,251.5,180.63
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,321.8,228.78
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,320.57,230.13
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,310.74,224.64
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,390.39,280.24
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,486.22,345.87
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,572.9,407.13
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,664.09,472.0
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,656.16,464.63
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,606.97,429.59
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,724.28,513.24
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,824.2,581.39
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,854.32,598.68
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,881.17,614.7
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,902.35,630.55
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,919.94,644.38
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,931.52,653.38
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,939.36,660.22
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,940.98,664.01
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,938.83,665.64
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,944.14,670.82
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,931.91,665.0
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,911.67,655.04
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,888.09,642.99
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,856.77,625.16
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,822.74,605.39
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,785.34,582.16
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,741.43,554.24
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,689.18,520.13
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,636.26,484.8
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,571.19,439.97
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,507.43,393.91
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,434.47,338.88
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,365.06,284.02
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,275.96,211.72
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,196.19,140.43
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,89.84,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
