Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.24,3.16
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.31,19.59
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,39.48,28.08
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,50.98,38.23
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,57.47,43.77
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,63.88,49.02
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,68.15,52.3
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,72.36,55.43
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,75.58,57.78
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,78.71,60.02
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,80.62,61.24
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,129.35,73.35
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,192.07,112.29
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,250.37,155.81
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,307.76,201.62
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,366.65,248.96
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,424.68,295.94
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,482.42,341.51
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,536.05,382.14
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,589.04,420.87
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,638.9,457.16
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,687.01,491.34
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,730.39,522.03
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,771.23,550.53
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,808.52,574.27
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,842.97,595.88
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,870.96,612.65
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,895.57,627.32
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,930.57,649.18
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,948.21,660.19
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,958.64,667.07
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,965.21,671.78
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,964.43,672.88
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,959.79,671.82
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,946.96,665.17
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,930.51,656.47
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,907.0,644.11
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,886.94,634.0
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,850.34,612.57
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,811.38,589.53
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,763.3,560.19
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,713.8,529.38
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,653.21,490.07
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,592.69,449.61
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,519.33,398.75
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,448.16,346.57
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,357.87,277.16
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,280.13,214.27
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,164.8,117.82
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,24.39,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.05,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,15.53,2.56
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,30.79,19.97
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,42.23,30.49
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,53.56,40.58
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,61.85,47.81
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,70.04,54.72
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,77.49,60.7
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,81.99,64.03
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,85.46,66.43
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,88.83,68.69
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,90.09,69.19
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,138.58,81.25
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,194.36,115.98
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,252.11,159.96
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,312.01,207.77
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,369.71,254.69
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,427.43,301.32
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,484.94,346.3
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,540.19,388.06
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,594.35,427.44
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,639.53,460.38
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,687.05,493.78
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,730.14,523.63
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,770.72,551.16
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,755.79,537.23
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,690.89,490.87
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,562.62,403.29
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,385.23,278.07
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,243.08,177.64
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,95.43,67.7
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,57.25,38.75
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,20.03,9.98
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,196.53,146.6
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,393.52,291.7
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,484.53,358.42
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,550.88,407.58
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,349.23,262.7
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,119.75,88.07
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,166.31,125.44
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,236.16,179.73
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,268.41,206.61
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,317.86,246.31
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,282.28,220.02
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,246.77,193.46
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,208.4,163.69
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,156.41,122.4
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,116.52,89.54
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,77.38,56.74
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,45.14,28.31
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.14,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,8.74,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,17.54,9.01
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,29.78,20.08
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,41.57,30.67
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,55.28,42.8
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,68.85,54.63
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,71.77,57.04
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,74.5,59.23
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,80.55,64.23
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,86.54,69.13
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,101.99,82.04
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,117.97,91.03
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,118.41,91.11
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,118.55,90.99
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,119.87,91.63
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,121.2,92.31
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,117.85,89.51
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,114.31,86.56
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,142.33,108.74
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,171.19,131.48
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,153.31,117.26
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,134.82,102.58
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,144.8,110.29
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,155.02,118.14
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,161.03,122.87
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,167.11,127.68
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,150.61,114.7
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,133.82,101.46
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,136.22,103.65
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,138.63,105.86
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,157.21,120.74
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,176.34,136.06
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,152.04,116.88
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,127.68,97.57
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,107.88,81.88
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,88.18,66.15
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,77.86,58.09
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,67.79,50.15
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,65.81,48.69
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,63.84,47.23
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,62.26,46.2
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,60.69,45.16
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,52.93,38.83
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,45.19,32.45
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,36.7,25.34
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,28.24,18.16
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,20.95,11.88
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,13.68,5.59
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,7.96,0.31
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.36,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.93,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,26.33,16.42
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,33.64,23.53
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,41.02,30.3
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,46.2,34.95
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,51.38,39.42
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,59.37,46.2
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,63.06,49.15
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,66.13,51.5
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,69.13,53.77
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,71.5,55.36
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,129.46,71.48
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,195.88,115.8
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,256.68,164.47
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,316.64,215.63
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,377.13,267.65
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,436.63,318.09
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,495.59,366.54
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,551.96,411.48
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,606.65,453.53
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,600.66,448.48
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,549.39,408.93
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,427.68,320.61
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,275.02,205.93
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,339.28,254.44
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,394.99,295.47
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,350.61,262.59
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,285.83,214.51
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,267.32,201.29
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,248.3,187.44
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,563.48,427.58
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,850.44,629.69
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,692.95,516.76
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,532.35,400.27
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,542.23,410.03
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,550.6,417.83
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,473.99,362.45
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,374.79,289.37
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,432.94,336.3
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,464.71,362.85
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,351.61,276.55
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,223.37,175.91
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,460.12,368.31
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,624.02,493.86
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,548.53,436.4
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,475.43,379.98
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,382.48,304.24
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,296.06,230.87
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,166.68,113.96
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,13.38,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.42,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.61,18.27
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,37.36,26.74
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,46.11,34.74
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,52.15,40.15
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,58.15,45.33
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,62.39,48.72
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,66.57,51.95
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,69.46,54.13
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,78.26,61.27
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,81.4,63.56
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,139.92,80.2
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,199.15,118.92
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,259.96,166.84
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,320.41,217.49
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,381.61,269.03
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,442.39,319.77
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,500.73,367.28
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,556.05,410.5
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,610.08,451.22
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,661.34,489.56
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,710.69,525.48
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,756.64,557.13
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,800.21,585.57
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,838.4,610.33
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,873.52,632.99
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,904.05,651.3
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,931.17,667.36
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,763.03,554.37
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,522.17,382.1
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,660.3,484.2
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,800.6,581.91
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,912.41,660.55
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,985.36,708.05
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,974.41,701.64
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,972.85,702.28
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,800.74,591.17
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,591.25,444.01
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,737.5,554.68
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,850.34,632.13
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,803.03,601.45
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,759.09,574.06
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,697.43,533.88
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,635.8,492.39
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,561.2,439.49
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,488.93,385.79
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,396.55,312.26
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,310.79,240.29
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,199.52,130.84
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,64.87,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,26.32,16.42
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,34.42,24.34
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,42.56,31.78
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,48.43,36.99
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,54.28,41.97
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,58.05,44.98
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,66.86,52.22
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,69.82,54.44
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,72.72,56.58
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,77.21,59.93
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,137.41,75.98
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,198.77,116.4
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,266.31,169.57
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,327.78,220.97
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,389.73,272.91
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,450.04,323.12
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,509.77,371.35
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,567.36,415.56
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,623.6,457.03
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,675.84,495.12
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,725.98,530.56
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,772.71,561.54
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,816.8,588.47
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,856.44,612.25
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,892.92,633.62
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,921.97,649.5
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,947.15,662.89
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,968.24,674.18
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,985.49,683.06
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,996.37,688.09
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,1003.25,690.8
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,1003.18,689.47
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,999.13,685.98
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,988.05,679.65
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,986.3,679.14
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,963.03,665.8
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,936.32,650.78
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,900.86,630.5
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,862.61,608.49
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,813.82,580.8
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,763.26,551.47
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,707.35,518.26
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,646.25,480.12
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,569.13,429.87
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,494.5,378.32
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,399.28,307.03
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,310.91,235.63
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,190.93,115.13
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,53.64,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.58,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,25.63,15.56
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,33.79,23.54
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,41.97,30.96
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,47.53,35.95
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,53.09,40.76
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,57.58,44.39
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,67.04,52.17
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,70.03,54.29
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,72.96,56.34
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,80.16,61.92
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,141.27,77.9
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,203.31,119.08
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,271.32,172.58
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,333.25,224.19
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,395.43,275.95
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,455.82,325.0
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,515.62,371.64
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,573.26,414.86
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,629.55,455.12
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,682.24,492.45
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,732.85,527.01
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,779.57,556.69
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,823.67,582.3
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,862.91,607.08
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,898.97,629.84
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,929.89,650.13
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,957.22,668.31
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,978.0,681.88
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,994.86,693.24
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,1005.77,701.15
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,1012.62,706.8
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,1012.44,708.36
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,1008.23,707.67
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,996.52,702.52
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,981.01,695.16
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,969.94,690.09
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,942.48,674.71
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,905.41,653.26
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,865.62,629.88
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,816.27,599.55
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,765.19,567.51
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,706.78,529.6
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,643.54,487.09
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,566.03,433.9
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,491.1,379.73
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,395.32,305.84
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,306.66,232.45
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,185.75,100.54
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,52.09,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,13.69,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,27.24,16.51
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,37.17,26.04
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,49.69,37.15
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,57.02,43.62
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,64.25,49.79
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,67.88,52.59
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,71.55,55.32
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,74.54,57.4
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,77.48,59.39
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,84.94,65.07
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,147.7,83.71
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,206.3,122.35
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,266.65,169.1
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,325.82,217.14
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,386.37,266.1
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,446.41,314.66
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,504.34,360.32
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,560.04,402.17
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,614.75,441.79
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,665.85,478.88
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,715.01,513.71
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,760.39,544.19
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,803.32,571.35
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,841.2,595.11
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,876.02,616.82
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,723.61,515.13
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,498.12,356.52
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,259.54,189.81
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,44.04,28.2
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,91.73,64.86
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,142.01,102.92
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,611.39,452.16
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,993.46,698.72
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,981.93,688.8
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,966.59,680.91
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,942.83,668.66
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,915.74,654.35
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,879.91,633.63
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,841.38,610.97
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,792.08,581.07
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,746.79,553.27
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,684.97,513.27
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,623.26,472.04
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,545.75,418.46
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,470.92,363.89
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,376.47,290.31
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,289.07,217.24
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,145.85,64.81
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.97,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.19,15.53
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,35.38,24.51
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,44.52,32.71
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,50.58,38.1
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,56.62,43.26
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,60.87,46.63
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,65.07,49.84
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,68.33,52.18
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,77.45,59.34
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,87.75,58.12
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,145.32,80.53
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,204.23,119.52
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,264.78,166.41
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,324.16,214.71
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,386.95,265.61
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,445.84,313.55
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,504.27,359.92
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,559.45,401.88
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,612.96,441.26
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,663.84,478.07
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,712.79,512.55
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,756.65,543.08
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,797.62,570.29
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,834.45,593.66
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,868.26,614.99
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,893.81,630.23
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,929.32,651.76
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,949.15,664.22
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,965.21,674.57
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,971.35,679.45
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,973.44,682.07
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,970.78,682.81
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,964.27,681.34
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,945.69,671.03
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,931.76,663.87
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,904.64,649.16
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,874.5,632.54
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,830.01,605.51
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,783.53,576.86
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,730.27,543.11
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,675.94,507.9
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,605.17,460.09
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,529.37,407.06
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,452.4,351.03
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,379.2,295.13
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,288.54,223.25
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,205.83,153.52
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,103.05,30.9
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,12.91,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,25.68,14.88
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,36.61,25.47
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,47.52,35.27
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,55.46,42.28
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,63.22,48.9
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,74.26,57.99
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,84.81,66.44
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,83.88,65.14
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,80.85,62.12
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,92.87,61.52
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,148.8,84.98
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,206.33,123.54
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,270.25,172.81
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,318.82,219.25
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,341.82,243.04
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,382.97,273.86
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,426.05,305.59
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,480.3,344.37
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,547.91,391.9
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,581.04,414.95
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,611.53,435.86
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,701.99,499.79
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,792.17,562.41
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,829.1,585.73
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,863.15,606.92
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,890.22,622.99
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,913.79,636.93
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,931.84,647.64
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,946.21,656.18
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,954.4,661.74
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,958.8,665.18
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,955.41,664.74
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,957.19,667.7
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,942.91,660.21
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,925.12,650.81
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,898.05,635.03
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,867.98,617.44
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,828.05,594.09
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,785.87,569.02
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,732.98,536.43
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,678.98,502.4
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,612.01,458.81
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,539.26,409.47
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,460.28,353.21
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,385.3,296.77
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,293.79,225.07
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,210.59,154.71
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,103.58,10.99
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
