Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,13.38,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,25.47,14.52
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,38.68,27.18
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,51.74,38.85
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,61.03,47.03
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,70.18,54.83
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,77.0,60.31
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,83.68,65.5
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,90.72,70.87
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,94.93,73.79
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,108.73,73.62
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,161.96,97.38
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,216.11,133.87
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,272.5,177.28
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,327.41,220.56
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,388.35,268.26
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,445.18,313.86
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,501.98,358.31
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,556.18,399.18
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,609.18,437.94
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,658.54,473.63
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,706.21,507.31
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,749.03,537.32
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,789.15,565.07
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,825.29,589.26
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,858.55,610.82
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,827.87,588.98
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,772.65,550.12
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,791.93,564.53
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,808.96,576.94
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,635.66,458.96
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,430.45,313.75
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,430.36,315.5
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,429.85,316.11
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,424.35,313.38
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,442.07,327.05
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,427.71,318.55
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,412.36,309.42
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,408.72,308.7
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,403.21,306.55
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,308.77,236.05
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,198.08,151.19
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,346.15,269.72
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,460.69,358.34
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,367.9,288.09
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,296.76,232.31
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,214.07,165.0
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,136.37,98.29
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,64.74,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,12.59,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,24.25,13.4
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,34.52,23.66
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,44.81,32.89
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,54.28,41.24
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,61.19,47.17
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,66.26,51.35
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,71.24,55.33
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,74.88,58.1
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,78.43,60.75
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,119.57,83.12
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,181.56,122.54
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,223.51,148.96
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,274.44,186.15
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,326.49,227.99
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,378.12,269.4
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,395.56,288.05
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,385.44,283.36
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,491.28,360.07
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,614.41,448.02
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,594.55,432.43
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,539.37,391.44
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,565.53,410.65
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,591.57,429.04
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,462.92,338.4
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,318.58,233.59
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,322.35,236.62
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,325.94,238.82
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,324.44,237.8
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,322.67,236.64
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,494.66,362.19
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,672.22,483.66
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,661.97,476.29
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,649.97,469.68
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,642.6,466.01
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,633.16,460.98
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,784.77,567.56
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,905.0,643.46
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,824.3,591.82
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,736.54,536.97
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,736.89,540.39
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,730.42,538.07
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,668.36,497.08
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,606.43,455.34
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,524.56,398.86
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,445.9,341.23
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,346.69,264.1
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,255.92,183.73
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,122.51,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,12.98,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,24.88,13.77
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,36.16,25.28
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,47.41,35.54
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,55.62,42.92
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,66.41,52.3
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,54.51,41.76
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,52.16,39.45
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,94.19,75.01
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,129.35,104.01
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,127.11,90.49
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,167.87,105.66
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,217.09,137.4
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,276.38,182.19
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,336.7,235.07
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,383.65,276.0
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,428.82,312.6
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,469.04,343.82
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,512.51,376.14
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,555.95,407.48
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,572.67,419.17
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,572.44,418.55
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,599.43,436.32
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,624.52,452.15
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,601.7,435.25
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,556.01,402.95
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,753.55,543.64
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,926.29,658.32
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,943.74,667.89
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,957.45,676.88
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,961.95,680.28
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,972.45,687.68
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,967.45,686.89
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,958.7,684.04
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,940.32,674.48
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,918.51,662.84
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,854.91,624.67
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,778.92,577.61
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,688.58,517.2
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,576.82,439.55
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,623.47,476.39
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,640.13,490.24
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,569.15,439.7
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,500.11,388.98
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,418.45,327.95
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,341.28,267.54
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,249.77,192.96
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,152.9,107.79
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,51.84,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,12.98,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,24.73,13.29
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,37.0,25.85
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,49.2,36.92
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,58.33,45.07
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,67.34,52.86
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,74.82,59.0
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,78.94,62.1
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,82.66,64.89
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,86.29,67.57
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,104.77,67.52
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,160.52,93.9
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,218.93,134.97
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,279.39,182.87
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,342.42,234.12
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,402.85,283.17
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,461.99,330.29
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,520.96,375.64
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,577.81,417.87
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,633.99,458.1
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,686.41,495.36
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,729.42,525.58
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,774.8,555.96
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,817.89,582.97
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,855.7,606.56
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,890.48,628.14
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,921.85,647.53
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,949.93,664.88
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,850.98,601.3
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,690.27,492.17
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,871.43,618.58
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,1002.06,700.23
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,1000.03,697.71
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,1007.88,702.97
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,994.29,696.01
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,976.91,687.1
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,801.65,579.16
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,589.23,435.93
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,731.24,541.46
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,840.17,614.75
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,793.85,584.97
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,740.74,551.58
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,674.61,507.64
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,608.96,462.42
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,524.83,403.8
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,444.12,343.93
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,339.63,260.76
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,244.53,169.07
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,89.06,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,11.41,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,22.13,10.98
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,33.77,23.01
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,43.76,32.07
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,50.2,37.79
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,56.62,43.25
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,61.25,46.98
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,65.84,50.55
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,69.1,53.01
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,72.3,55.37
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,100.62,61.97
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,158.5,89.92
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,218.02,131.81
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,279.24,180.15
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,338.51,228.05
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,401.67,278.19
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,461.02,324.87
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,519.84,369.41
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,575.95,410.35
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,630.78,448.8
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,682.55,485.37
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,732.29,519.67
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,777.96,549.77
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,821.1,576.53
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,859.11,600.4
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,893.94,622.28
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,922.39,641.05
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,947.15,657.71
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,966.57,669.7
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,982.14,679.5
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,991.33,687.24
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,996.55,692.78
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,994.75,692.7
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,989.03,690.49
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,975.38,683.59
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,970.88,682.57
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,945.69,670.09
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,917.2,655.67
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,878.27,633.76
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,836.84,609.87
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,785.58,579.0
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,738.19,549.93
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,670.62,506.2
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,603.81,461.06
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,520.0,401.22
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,439.83,340.64
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,331.91,254.14
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,231.25,153.14
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,84.25,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,10.62,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,22.12,10.56
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,31.8,21.32
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,41.46,30.19
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,59.22,45.81
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,77.46,61.59
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,92.88,74.48
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,106.89,85.87
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,115.17,92.37
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,123.12,98.49
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,140.21,106.39
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,154.31,116.18
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,185.14,123.31
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,280.24,183.88
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,340.72,234.2
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,401.32,283.99
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,460.81,332.63
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,520.03,379.51
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,576.3,422.02
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,631.02,461.82
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,676.56,494.85
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,724.93,528.65
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,768.01,557.07
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,808.34,581.84
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,844.81,604.62
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,878.29,625.31
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,915.15,646.69
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,935.71,657.61
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,953.68,668.42
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,967.87,676.96
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,973.34,680.94
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,974.84,682.72
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,969.84,682.08
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,961.0,679.26
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,951.1,675.22
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,929.59,663.94
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,744.81,545.67
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,552.78,412.69
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,671.97,503.03
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,768.26,571.71
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,710.91,533.73
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,652.7,495.53
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,567.78,437.15
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,493.69,383.93
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,409.49,320.5
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,330.17,257.82
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,234.62,179.19
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,128.28,78.09
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,43.91,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,11.41,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,21.59,9.78
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,37.02,25.8
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,52.31,39.66
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,63.99,50.12
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,75.27,59.93
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,82.62,66.11
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,89.85,72.0
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,95.71,76.6
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,101.41,80.99
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,124.42,83.34
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,177.27,111.52
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,230.77,150.15
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,286.77,194.82
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,341.62,239.65
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,399.15,286.3
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,455.69,331.88
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,512.39,376.08
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,515.14,379.29
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,489.21,359.85
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,497.52,364.89
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,490.25,358.43
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,430.32,315.03
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,346.88,254.18
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,486.84,356.35
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,638.92,461.33
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,592.11,428.0
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,558.96,404.92
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,671.72,485.05
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,787.73,563.66
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,731.88,526.44
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,694.49,502.04
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,700.22,507.96
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,703.79,512.16
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,826.54,599.46
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,928.36,666.31
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,899.95,650.69
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,868.61,634.44
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,825.18,608.65
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,779.73,581.05
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,724.42,546.19
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,668.24,509.71
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,596.14,459.86
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,525.1,408.79
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,433.67,340.22
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,353.94,276.78
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,255.99,195.46
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,158.81,88.65
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,53.2,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.02,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.16,8.94
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,31.82,21.35
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.54,31.22
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,52.17,39.88
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,59.2,46.04
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,68.27,53.65
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,83.15,66.0
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,93.88,74.71
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,104.51,83.21
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,111.06,84.06
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,118.01,88.91
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,152.46,114.7
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,187.19,140.33
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,186.49,139.58
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,181.48,135.56
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,246.56,184.13
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,317.97,236.64
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,297.62,221.11
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,272.44,202.04
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,341.01,252.76
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,426.99,314.58
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,510.68,374.26
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,616.86,447.63
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,618.27,447.44
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,616.36,445.76
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,642.98,464.1
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,669.12,481.79
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,649.91,468.87
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,605.14,439.29
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,544.44,397.57
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,481.03,353.06
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,762.86,557.35
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,981.24,699.97
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,821.05,596.93
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,605.58,448.1
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,772.35,572.73
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,906.78,663.81
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,650.51,491.02
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,367.97,282.45
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,571.96,441.64
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,723.2,550.55
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,655.55,502.2
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,588.71,454.41
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,500.95,389.47
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,417.42,324.24
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,305.68,231.9
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,193.89,92.86
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,70.9,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,9.83,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,18.96,6.81
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,30.59,20.18
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,42.16,30.74
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,50.34,38.12
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,58.44,45.19
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,73.1,57.53
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,86.94,68.84
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,99.44,78.94
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,111.29,88.34
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,140.04,97.14
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,186.88,125.04
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,231.53,160.91
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,265.12,189.92
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,313.67,225.21
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,374.24,270.14
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,374.49,274.38
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,356.58,263.34
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,398.42,294.03
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,443.69,326.66
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,413.3,304.62
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,363.44,268.18
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,336.46,248.24
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,306.57,225.87
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,427.35,314.77
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,540.09,395.1
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,483.77,354.36
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,401.72,295.58
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,226.9,168.44
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,54.83,37.09
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,231.47,173.82
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,424.11,315.37
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,405.68,302.33
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,386.58,289.73
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,405.68,305.47
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,448.2,337.77
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,426.82,323.64
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,404.42,308.95
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,377.82,290.24
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,350.5,270.8
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,318.7,247.96
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,286.32,224.22
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,250.59,197.1
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,214.8,169.16
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,171.98,134.63
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,129.56,99.48
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,70.91,50.3
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,18.86,1.57
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,8.26,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,5.9,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,11.42,1.39
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,24.63,15.02
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,37.39,26.49
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,51.68,39.18
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,65.84,51.56
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,56.83,43.69
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,45.96,34.18
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,89.27,71.03
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,127.49,102.77
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,110.31,83.26
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,88.77,66.31
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,134.77,102.0
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,182.78,138.5
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,107.19,79.62
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,23.8,13.56
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,95.39,70.56
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,167.14,125.99
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,157.86,118.49
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,148.14,110.95
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,295.79,223.66
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,463.55,345.06
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,517.56,382.49
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,590.37,433.04
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,537.01,394.76
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,492.62,362.84
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,635.35,466.77
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,786.94,571.12
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,889.62,642.74
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,959.4,687.97
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,965.74,693.43
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,982.12,706.15
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,979.25,706.72
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,972.55,705.17
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,697.12,522.99
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,354.45,270.56
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,656.2,502.68
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,876.14,656.54
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,835.71,629.84
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,787.85,599.96
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,731.95,563.73
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,675.3,525.83
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,598.53,470.72
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,523.36,414.68
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,432.82,344.4
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,344.75,272.22
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,240.11,181.98
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,129.27,20.81
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,43.95,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
