Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,11.5,2.7,17.5,18.5,9.05,0.0
2016,9,20,6,30,213.0,23.0,2.8,18.0,37.0,18.86,5.23
2016,9,20,6,45,325.0,34.0,2.9,18.5,79.0,27.81,17.84
2016,9,20,7,0,437.0,45.0,3.0,19.0,121.0,36.81,26.29
2016,9,20,7,15,506.5,53.0,3.15,19.5,170.0,43.13,32.12
2016,9,20,7,30,576.0,61.0,3.3,20.0,219.0,49.47,37.74
2016,9,20,7,45,620.5,67.0,3.45,20.5,269.5,54.0,41.62
2016,9,20,8,0,665.0,73.0,3.6,21.0,320.0,58.51,45.35
2016,9,20,8,15,424.5,134.5,3.7,21.5,301.0,93.2,74.92
2016,9,20,8,30,184.0,196.0,3.8,22.0,282.0,130.43,106.06
2016,9,20,8,45,161.5,219.5,3.9,22.5,300.5,153.7,115.34
2016,9,20,9,0,139.0,243.0,4.0,23.0,319.0,182.03,135.53
2016,9,20,9,15,85.5,244.0,4.0,23.5,292.0,189.91,143.22
2016,9,20,9,30,32.0,245.0,4.0,24.0,265.0,187.01,142.71
2016,9,20,9,45,36.5,264.0,4.05,24.5,288.5,207.64,158.36
2016,9,20,10,0,41.0,283.0,4.1,25.0,312.0,229.29,174.71
2016,9,20,10,15,111.0,319.0,4.1,25.5,400.0,297.39,225.91
2016,9,20,10,30,181.0,355.0,4.1,26.0,488.0,372.72,282.35
2016,9,20,10,45,522.5,229.0,4.1,26.5,630.5,496.07,375.84
2016,9,20,11,0,864.0,103.0,4.1,27.0,773.0,632.07,478.57
2016,9,20,11,15,457.5,229.0,4.1,27.0,584.5,521.64,396.01
2016,9,20,11,30,51.0,355.0,4.1,27.0,396.0,332.41,250.53
2016,9,20,11,45,59.0,366.0,4.15,27.5,414.5,355.0,267.57
2016,9,20,12,0,67.0,377.0,4.2,28.0,433.0,378.55,284.66
2016,9,20,12,15,91.5,388.0,4.25,28.0,463.0,416.94,313.62
2016,9,20,12,30,116.0,399.0,4.3,28.0,493.0,475.74,357.12
2016,9,20,12,45,109.0,392.5,4.35,28.0,480.5,453.51,341.07
2016,9,20,13,0,102.0,386.0,4.4,28.0,468.0,448.59,337.76
2016,9,20,13,15,184.0,375.5,4.4,28.0,519.5,546.45,411.56
2016,9,20,13,30,266.0,365.0,4.4,28.0,571.0,648.66,486.71
2016,9,20,13,45,536.0,242.0,4.4,28.0,639.0,822.44,616.48
2016,9,20,14,0,806.0,119.0,4.4,28.0,707.0,974.57,722.06
2016,9,20,14,15,469.0,218.5,4.35,27.5,557.0,747.17,564.62
2016,9,20,14,30,132.0,318.0,4.3,27.0,407.0,469.96,358.16
2016,9,20,14,45,66.0,209.0,4.25,26.5,253.5,261.03,201.91
2016,9,20,15,0,0.0,100.0,4.2,26.0,100.0,77.57,56.61
2016,9,20,15,15,97.0,168.0,4.1,26.0,220.0,273.14,214.99
2016,9,20,15,30,194.0,236.0,4.0,26.0,340.0,452.71,354.76
2016,9,20,15,45,145.5,213.0,3.95,26.0,287.0,379.7,298.38
2016,9,20,16,0,97.0,190.0,3.9,26.0,234.0,286.91,226.52
2016,9,20,16,15,92.0,167.0,3.75,25.5,205.0,257.71,204.82
2016,9,20,16,30,87.0,144.0,3.6,25.0,176.0,228.21,182.25
2016,9,20,16,45,77.5,121.5,3.5,25.0,146.5,195.3,155.93
2016,9,20,17,0,68.0,99.0,3.4,25.0,117.0,162.44,129.06
2016,9,20,17,15,51.0,77.0,3.1,24.5,89.0,124.52,97.42
2016,9,20,17,30,34.0,55.0,2.8,24.0,61.0,86.85,65.44
2016,9,20,17,45,17.0,35.0,2.5,23.5,38.0,52.35,35.15
2016,9,20,18,0,0.0,15.0,2.2,23.0,15.0,11.45,0.0
2016,9,20,18,15,0.0,7.5,2.15,22.5,7.5,5.9,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,5.0,3.3,19.0,5.0,3.93,0.0
2016,9,21,6,30,0.0,10.0,3.4,19.0,10.0,7.59,0.0
2016,9,21,6,45,0.0,22.0,3.5,19.5,22.0,16.76,8.42
2016,9,21,7,0,0.0,34.0,3.6,20.0,34.0,25.97,16.8
2016,9,21,7,15,0.0,48.0,3.75,20.0,48.0,36.74,26.46
2016,9,21,7,30,0.0,62.0,3.9,20.0,62.0,47.13,35.69
2016,9,21,7,45,0.0,77.0,4.1,20.5,77.0,58.12,45.21
2016,9,21,8,0,0.0,92.0,4.3,21.0,92.0,69.03,54.47
2016,9,21,8,15,111.0,142.0,4.55,21.0,193.0,98.68,79.81
2016,9,21,8,30,222.0,192.0,4.8,21.0,294.0,129.02,105.39
2016,9,21,8,45,183.0,217.0,5.05,21.5,307.0,154.32,115.74
2016,9,21,9,0,144.0,242.0,5.3,22.0,320.0,182.74,136.68
2016,9,21,9,15,84.5,238.0,5.4,22.5,284.5,186.35,141.37
2016,9,21,9,30,25.0,234.0,5.5,23.0,249.0,179.79,138.19
2016,9,21,9,45,18.0,226.0,5.6,23.5,237.0,175.6,134.72
2016,9,21,10,0,11.0,218.0,5.7,24.0,225.0,169.77,129.89
2016,9,21,10,15,6.5,189.0,5.7,24.0,193.5,147.81,112.5
2016,9,21,10,30,2.0,160.0,5.7,24.0,162.0,124.4,93.89
2016,9,21,10,45,47.5,263.0,5.75,24.0,300.0,235.9,181.53
2016,9,21,11,0,93.0,366.0,5.8,24.0,438.0,353.73,272.35
2016,9,21,11,15,99.5,368.5,5.7,24.0,447.0,369.97,284.68
2016,9,21,11,30,106.0,371.0,5.6,24.0,456.0,386.51,297.41
2016,9,21,11,45,57.5,285.0,5.6,24.0,331.5,282.93,217.89
2016,9,21,12,0,9.0,199.0,5.6,24.0,207.0,164.43,124.99
2016,9,21,12,15,8.0,199.5,5.55,24.0,206.5,164.89,125.45
2016,9,21,12,30,7.0,200.0,5.5,24.0,206.0,165.26,125.72
2016,9,21,12,45,31.0,277.5,5.45,24.0,302.5,271.51,209.03
2016,9,21,13,0,55.0,355.0,5.4,24.0,399.0,373.93,287.69
2016,9,21,13,15,71.5,358.0,5.35,24.0,414.0,398.75,307.02
2016,9,21,13,30,88.0,361.0,5.3,24.0,429.0,424.42,327.18
2016,9,21,13,45,50.5,298.5,5.25,24.0,337.0,326.75,252.45
2016,9,21,14,0,13.0,236.0,5.2,24.0,245.0,208.9,160.61
2016,9,21,14,15,75.0,276.0,5.05,24.0,326.5,336.18,262.0
2016,9,21,14,30,137.0,316.0,4.9,24.0,408.0,473.88,368.24
2016,9,21,14,45,229.5,286.0,4.8,24.0,429.5,538.62,420.29
2016,9,21,15,0,322.0,256.0,4.7,24.0,451.0,625.44,487.81
2016,9,21,15,15,161.0,138.0,4.5,24.0,235.5,324.37,258.16
2016,9,21,15,30,0.0,20.0,4.3,24.0,20.0,15.28,6.84
2016,9,21,15,45,0.0,13.0,4.15,24.0,13.0,9.91,2.5
2016,9,21,16,0,0.0,6.0,4.0,24.0,6.0,4.57,0.0
2016,9,21,16,15,0.0,5.5,3.8,23.5,5.5,4.18,0.0
2016,9,21,16,30,0.0,5.0,3.6,23.0,5.0,3.8,0.0
2016,9,21,16,45,0.0,4.0,3.4,23.0,4.0,3.03,0.0
2016,9,21,17,0,0.0,3.0,3.2,23.0,3.0,2.27,0.0
2016,9,21,17,15,0.0,2.0,3.0,22.5,2.0,1.51,0.0
2016,9,21,17,30,0.0,1.0,2.8,22.0,1.0,0.76,0.0
2016,9,21,17,45,0.0,0.5,2.6,22.0,0.5,0.38,0.0
2016,9,21,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.38,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.76,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.51,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.27,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.03,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,3.8,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.18,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,4.57,0.0
2016,9,22,8,45,0.0,43.5,3.8,22.5,43.5,33.3,21.85
2016,9,22,9,0,0.0,81.0,3.8,23.0,81.0,62.29,45.38
2016,9,22,9,15,0.0,88.0,3.75,23.5,88.0,67.75,49.54
2016,9,22,9,30,0.0,95.0,3.7,24.0,95.0,73.16,53.65
2016,9,22,9,45,0.0,102.5,3.65,24.5,102.5,78.91,57.99
2016,9,22,10,0,0.0,110.0,3.6,25.0,110.0,84.71,62.35
2016,9,22,10,15,0.0,106.5,3.55,25.5,106.5,82.15,60.06
2016,9,22,10,30,0.0,103.0,3.5,26.0,103.0,79.55,57.78
2016,9,22,10,45,0.0,106.0,3.45,26.5,106.0,81.94,59.46
2016,9,22,11,0,0.0,109.0,3.4,27.0,109.0,84.36,61.15
2016,9,22,11,15,3.0,147.0,3.4,27.0,149.5,116.31,86.11
2016,9,22,11,30,6.0,185.0,3.4,27.0,190.0,149.17,111.57
2016,9,22,11,45,3.0,134.0,3.4,27.5,136.5,106.72,78.34
2016,9,22,12,0,0.0,83.0,3.4,28.0,83.0,64.2,44.97
2016,9,22,12,15,0.0,83.0,3.35,28.0,83.0,64.21,45.0
2016,9,22,12,30,0.0,83.0,3.3,28.0,83.0,64.2,45.0
2016,9,22,12,45,1.0,117.5,3.3,28.0,118.5,92.56,67.22
2016,9,22,13,0,2.0,152.0,3.3,28.0,154.0,121.85,90.02
2016,9,22,13,15,5.0,183.0,3.25,28.0,187.0,151.16,112.81
2016,9,22,13,30,8.0,214.0,3.2,28.0,220.0,181.73,136.46
2016,9,22,13,45,4.5,185.0,3.2,28.0,188.5,153.63,114.86
2016,9,22,14,0,1.0,156.0,3.2,28.0,157.0,125.47,93.13
2016,9,22,14,15,0.5,145.0,3.2,28.0,145.5,115.86,85.83
2016,9,22,14,30,0.0,134.0,3.2,28.0,134.0,106.2,78.44
2016,9,22,14,45,23.5,192.0,3.2,28.0,206.5,200.69,153.17
2016,9,22,15,0,47.0,250.0,3.2,28.0,279.0,292.58,224.4
2016,9,22,15,15,54.5,235.5,3.15,27.5,266.5,288.05,222.1
2016,9,22,15,30,62.0,221.0,3.1,27.0,254.0,283.27,219.89
2016,9,22,15,45,347.0,161.5,3.1,27.0,317.5,534.31,419.41
2016,9,22,16,0,632.0,102.0,3.1,27.0,381.0,761.49,586.79
2016,9,22,16,15,594.0,95.5,2.95,26.5,332.0,702.27,544.89
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,642.54,503.45
2016,9,22,16,45,488.0,83.0,2.7,25.5,232.5,557.64,441.84
2016,9,22,17,0,420.0,77.0,2.6,25.0,182.0,470.87,376.23
2016,9,22,17,15,342.5,64.0,2.4,24.5,136.5,379.6,303.14
2016,9,22,17,30,265.0,51.0,2.2,24.0,91.0,294.75,231.95
2016,9,22,17,45,132.5,34.5,2.0,23.5,54.5,159.66,114.68
2016,9,22,18,0,0.0,18.0,1.8,23.0,18.0,14.16,0.0
2016,9,22,18,15,0.0,9.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.0,10.0,1.75,18.5,16.0,7.87,0.0
2016,9,23,6,30,202.0,20.0,1.9,19.0,32.0,16.38,0.33
2016,9,23,6,45,321.5,31.0,2.05,19.5,73.0,25.41,15.53
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,34.52,24.12
2016,9,23,7,15,513.0,49.0,2.15,20.5,163.0,40.17,29.37
2016,9,23,7,30,585.0,56.0,2.1,21.0,212.0,45.89,34.46
2016,9,23,7,45,292.5,44.5,2.1,22.0,122.5,33.63,23.7
2016,9,23,8,0,0.0,33.0,2.1,23.0,33.0,25.17,16.23
2016,9,23,8,15,0.0,81.5,2.1,23.5,81.5,62.25,47.99
2016,9,23,8,30,0.0,130.0,2.1,24.0,130.0,95.74,76.05
2016,9,23,8,45,3.0,152.0,2.1,24.5,153.5,111.85,84.99
2016,9,23,9,0,6.0,174.0,2.1,25.0,177.0,128.97,97.95
2016,9,23,9,15,141.5,221.0,2.1,25.5,307.0,186.73,137.13
2016,9,23,9,30,277.0,268.0,2.1,26.0,437.0,268.07,195.22
2016,9,23,9,45,203.0,292.5,2.1,26.5,420.5,284.28,210.61
2016,9,23,10,0,129.0,317.0,2.1,27.0,404.0,291.85,218.29
2016,9,23,10,15,104.0,325.5,2.1,27.0,398.0,297.39,223.25
2016,9,23,10,30,79.0,334.0,2.1,27.0,392.0,302.21,227.19
2016,9,23,10,45,477.5,215.0,2.1,27.5,579.0,464.29,348.56
2016,9,23,11,0,876.0,96.0,2.1,28.0,766.0,639.52,476.41
2016,9,23,11,15,880.0,97.0,2.1,28.5,781.5,690.42,511.89
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,739.24,545.72
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,783.7,574.39
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,825.51,600.4
2016,9,23,12,15,889.5,98.0,2.1,30.0,811.5,862.78,624.42
2016,9,23,12,30,890.0,98.0,2.1,30.0,811.0,896.92,646.31
2016,9,23,12,45,889.0,97.0,2.1,30.0,802.5,925.34,664.5
2016,9,23,13,0,888.0,96.0,2.1,30.0,794.0,950.22,680.5
2016,9,23,13,15,884.5,95.0,2.05,30.0,777.5,969.02,692.18
2016,9,23,13,30,881.0,94.0,2.0,30.0,761.0,983.99,701.58
2016,9,23,13,45,876.5,92.0,2.0,30.5,737.5,992.97,706.5
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,997.99,709.16
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,994.5,707.51
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,987.09,703.66
2016,9,23,14,45,844.0,83.5,1.9,31.0,615.0,974.26,697.17
2016,9,23,15,0,834.0,81.0,1.9,31.0,578.0,957.75,688.53
2016,9,23,15,15,817.5,78.5,1.9,30.5,535.5,931.24,674.92
2016,9,23,15,30,801.0,76.0,1.9,30.0,493.0,913.39,666.93
2016,9,23,15,45,779.5,72.0,1.9,30.0,446.0,873.61,643.02
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,831.37,617.25
2016,9,23,16,15,726.0,64.5,1.7,29.5,349.0,778.05,582.72
2016,9,23,16,30,694.0,61.0,1.5,29.0,299.0,723.54,546.42
2016,9,23,16,45,648.5,55.5,1.35,28.5,248.5,654.21,498.69
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,585.56,449.24
2016,9,23,17,15,527.0,42.5,1.1,27.0,149.0,499.05,384.94
2016,9,23,17,30,451.0,35.0,1.0,26.0,100.0,411.93,315.79
2016,9,23,17,45,319.5,24.5,0.95,25.0,60.5,290.32,202.29
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,128.36,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,7.47,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.64,0.0
2016,9,24,6,45,356.5,29.5,1.85,19.0,74.5,24.36,14.6
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,33.19,22.95
2016,9,24,7,15,548.5,47.0,1.95,20.5,167.0,38.96,28.31
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,44.79,33.51
2016,9,24,7,45,665.5,59.0,1.65,22.0,268.5,52.89,40.41
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,57.26,43.93
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,60.6,46.46
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,63.9,48.9
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,108.26,58.58
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,169.25,94.39
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,235.84,144.96
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,298.48,196.13
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,360.23,246.65
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,422.56,296.17
2016,9,24,10,15,889.0,84.5,0.8,31.0,703.0,482.87,343.59
2016,9,24,10,30,897.0,86.0,0.7,31.0,733.0,542.42,388.46
2016,9,24,10,45,901.5,87.0,0.6,31.5,755.5,598.54,428.13
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,653.0,464.72
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.0,704.9,500.26
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,754.59,533.33
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.0,799.08,559.47
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,840.68,583.33
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,877.85,605.43
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,911.71,625.46
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.5,936.9,639.98
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,958.02,652.24
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,975.42,662.73
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,988.93,671.1
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,995.08,675.34
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,997.26,677.52
2016,9,24,14,15,850.0,97.5,0.55,34.0,680.0,993.37,675.25
2016,9,24,14,30,840.0,96.0,0.5,34.0,648.0,985.64,670.97
2016,9,24,14,45,823.5,94.5,0.45,34.0,609.5,980.73,668.57
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,958.91,656.27
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,929.3,639.9
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,896.58,621.81
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,850.29,595.0
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,808.21,570.6
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,750.39,537.82
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,691.9,503.33
2016,9,24,16,45,570.5,68.5,0.3,31.5,236.5,611.26,452.52
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,532.57,399.87
2016,9,24,17,15,427.5,52.5,0.5,30.0,137.5,435.41,330.62
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,343.77,259.52
2016,9,24,17,45,219.0,27.5,0.7,28.0,53.0,221.01,145.57
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,67.64,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,50.5,10.0,1.7,18.5,12.5,7.87,0.0
2016,9,25,6,30,101.0,20.0,1.9,19.0,25.0,15.14,0.0
2016,9,25,6,45,198.0,37.5,2.15,19.5,63.5,28.22,17.63
2016,9,25,7,0,295.0,55.0,2.4,20.0,102.0,41.22,29.8
2016,9,25,7,15,368.5,67.5,2.4,20.5,148.5,50.5,38.27
2016,9,25,7,30,442.0,80.0,2.4,21.0,195.0,59.72,46.43
2016,9,25,7,45,221.0,65.0,2.4,21.5,122.5,46.83,35.23
2016,9,25,8,0,0.0,50.0,2.4,22.0,50.0,38.24,27.67
2016,9,25,8,15,0.0,68.0,2.2,22.5,68.0,52.16,39.53
2016,9,25,8,30,0.0,86.0,2.0,23.0,86.0,65.75,50.92
2016,9,25,8,45,0.0,85.5,1.85,24.0,85.5,65.7,48.11
2016,9,25,9,0,0.0,85.0,1.7,25.0,85.0,65.39,47.49
2016,9,25,9,15,0.0,104.0,1.5,25.5,104.0,79.68,58.68
2016,9,25,9,30,0.0,123.0,1.3,26.0,123.0,94.01,69.71
2016,9,25,9,45,0.0,119.5,1.15,26.5,119.5,91.7,67.53
2016,9,25,10,0,0.0,116.0,1.0,27.0,116.0,89.27,65.32
2016,9,25,10,15,0.0,125.5,0.8,27.0,125.5,96.7,70.98
2016,9,25,10,30,0.0,135.0,0.6,27.0,135.0,104.23,76.64
2016,9,25,10,45,0.0,139.0,0.45,27.5,139.0,107.57,78.88
2016,9,25,11,0,0.0,143.0,0.3,28.0,143.0,110.95,81.13
2016,9,25,11,15,5.0,184.5,0.25,28.0,188.5,147.5,108.92
2016,9,25,11,30,10.0,226.0,0.2,28.0,234.0,185.44,137.17
2016,9,25,11,45,8.0,206.0,0.15,28.5,212.5,168.77,124.12
2016,9,25,12,0,6.0,186.0,0.1,29.0,191.0,151.66,111.04
2016,9,25,12,15,7.0,197.5,0.15,29.0,203.5,162.74,119.52
2016,9,25,12,30,8.0,209.0,0.2,29.0,216.0,174.1,128.08
2016,9,25,12,45,13.0,242.5,0.25,29.5,253.0,208.45,153.46
2016,9,25,13,0,18.0,276.0,0.3,30.0,290.0,244.4,179.56
2016,9,25,13,15,20.5,279.0,0.3,30.0,294.5,251.58,184.81
2016,9,25,13,30,23.0,282.0,0.3,30.0,299.0,259.06,190.49
2016,9,25,13,45,56.0,305.0,0.3,30.0,345.0,342.02,251.32
2016,9,25,14,0,89.0,328.0,0.3,30.0,391.0,406.08,297.05
2016,9,25,14,15,104.5,315.5,0.25,30.0,386.5,413.86,302.74
2016,9,25,14,30,120.0,303.0,0.2,30.0,382.0,445.85,325.52
2016,9,25,14,45,74.0,265.0,0.2,30.0,313.0,335.31,247.38
2016,9,25,15,0,28.0,227.0,0.2,30.0,244.0,248.93,184.76
2016,9,25,15,15,20.5,203.0,0.3,29.5,215.0,197.02,147.68
2016,9,25,15,30,13.0,179.0,0.4,29.0,186.0,167.77,126.38
2016,9,25,15,45,9.5,161.5,0.55,29.0,166.5,149.33,112.77
2016,9,25,16,0,6.0,144.0,0.7,29.0,147.0,131.0,98.89
2016,9,25,16,15,230.0,127.0,0.8,28.5,204.0,375.92,294.33
2016,9,25,16,30,454.0,110.0,0.9,28.0,261.0,571.18,440.41
2016,9,25,16,45,401.5,96.5,1.05,27.5,213.0,495.98,385.55
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,423.34,331.82
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,332.79,260.89
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,248.62,191.32
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,139.93,87.01
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,27.21,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,6.69,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,13.07,0.0
2016,9,26,6,45,100.0,40.0,2.3,18.5,54.0,29.41,18.54
2016,9,26,7,0,165.0,63.0,2.4,19.0,89.0,45.56,33.61
2016,9,26,7,15,230.0,83.0,2.45,19.0,133.5,59.61,46.4
2016,9,26,7,30,295.0,103.0,2.5,19.0,178.0,73.48,58.79
2016,9,26,7,45,147.5,87.5,2.6,19.5,125.0,62.59,49.28
2016,9,26,8,0,0.0,72.0,2.7,20.0,72.0,55.04,42.56
2016,9,26,8,15,0.0,84.5,2.75,20.5,84.5,64.27,50.36
2016,9,26,8,30,0.0,97.0,2.8,21.0,97.0,73.42,57.95
2016,9,26,8,45,0.0,69.5,2.85,21.5,69.5,53.35,38.49
2016,9,26,9,0,0.0,42.0,2.9,22.0,42.0,32.16,20.9
2016,9,26,9,15,0.0,46.0,2.95,22.5,46.0,35.26,23.32
2016,9,26,9,30,0.0,50.0,3.0,23.0,50.0,38.37,25.72
2016,9,26,9,45,0.0,60.0,3.05,23.5,60.0,46.12,31.87
2016,9,26,10,0,0.0,70.0,3.1,24.0,70.0,53.89,37.97
2016,9,26,10,15,0.5,114.0,3.1,24.0,114.5,88.13,65.28
2016,9,26,10,30,1.0,158.0,3.1,24.0,159.0,122.51,92.38
2016,9,26,10,45,4.5,186.0,3.1,24.5,190.0,146.82,111.13
2016,9,26,11,0,8.0,214.0,3.1,25.0,221.0,172.01,130.4
2016,9,26,11,15,22.0,268.5,3.1,25.5,286.5,226.74,172.35
2016,9,26,11,30,36.0,323.0,3.1,26.0,352.0,297.34,225.5
2016,9,26,11,45,35.5,324.5,3.1,26.5,353.0,303.67,229.59
2016,9,26,12,0,35.0,326.0,3.1,27.0,354.0,309.85,233.75
2016,9,26,12,15,32.5,320.0,3.1,27.0,346.0,307.12,231.71
2016,9,26,12,30,30.0,314.0,3.1,27.0,338.0,303.86,229.33
2016,9,26,12,45,90.0,347.0,3.1,27.0,417.0,396.11,299.77
2016,9,26,13,0,150.0,380.0,3.1,27.0,496.0,515.32,387.74
2016,9,26,13,15,241.0,357.5,3.1,27.0,539.0,589.68,443.62
2016,9,26,13,30,332.0,335.0,3.1,27.0,582.0,689.54,516.36
2016,9,26,13,45,250.5,335.5,3.1,27.0,518.5,619.35,465.13
2016,9,26,14,0,169.0,336.0,3.1,27.0,455.0,521.62,394.41
2016,9,26,14,15,133.0,316.5,3.1,27.0,407.0,469.68,356.96
2016,9,26,14,30,97.0,297.0,3.1,27.0,359.0,391.85,299.7
2016,9,26,14,45,48.5,172.5,3.1,27.0,203.5,207.26,159.68
2016,9,26,15,0,0.0,48.0,3.1,27.0,48.0,36.81,23.97
2016,9,26,15,15,0.0,39.5,3.05,26.5,39.5,30.25,18.87
2016,9,26,15,30,0.0,31.0,3.0,26.0,31.0,23.7,13.67
2016,9,26,15,45,3.5,87.5,2.95,26.0,89.0,71.28,52.54
2016,9,26,16,0,7.0,144.0,2.9,26.0,147.0,132.52,102.07
2016,9,26,16,15,213.5,128.5,2.65,25.5,199.0,363.65,291.71
2016,9,26,16,30,420.0,113.0,2.4,25.0,251.0,545.43,433.8
2016,9,26,16,45,363.5,99.5,2.15,24.5,203.5,468.13,373.39
2016,9,26,17,0,307.0,86.0,1.9,24.0,156.0,393.83,314.66
2016,9,26,17,15,234.0,67.5,1.8,23.5,113.0,288.48,229.88
2016,9,26,17,30,161.0,49.0,1.7,23.0,70.0,206.36,159.93
2016,9,26,17,45,80.5,28.0,1.6,22.5,38.5,112.02,62.93
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.51,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,12.5,1.45,20.0,12.5,9.49,2.07
2016,9,27,7,0,0.0,22.0,1.4,20.0,22.0,16.74,8.76
2016,9,27,7,15,0.0,34.0,1.35,20.0,34.0,25.94,17.02
2016,9,27,7,30,0.0,46.0,1.3,20.0,46.0,35.17,25.25
2016,9,27,7,45,0.0,58.5,1.3,20.0,58.5,44.82,33.73
2016,9,27,8,0,0.0,71.0,1.3,20.0,71.0,54.31,41.95
2016,9,27,8,15,24.0,123.5,1.25,20.0,134.5,88.45,71.32
2016,9,27,8,30,48.0,176.0,1.2,20.0,198.0,120.08,97.98
2016,9,27,8,45,44.5,193.0,1.15,20.5,214.5,136.91,105.15
2016,9,27,9,0,41.0,210.0,1.1,21.0,231.0,154.48,118.22
2016,9,27,9,15,24.5,201.0,1.1,21.0,214.0,153.74,118.0
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,146.36,112.58
2016,9,27,9,45,4.0,160.5,1.15,21.5,163.0,123.66,94.31
2016,9,27,10,0,0.0,129.0,1.2,22.0,129.0,99.15,74.59
2016,9,27,10,15,0.0,133.5,1.2,22.0,133.5,102.85,77.44
2016,9,27,10,30,0.0,138.0,1.2,22.0,138.0,106.57,80.26
2016,9,27,10,45,6.5,191.0,1.2,22.5,196.5,151.95,115.72
2016,9,27,11,0,13.0,244.0,1.2,23.0,255.0,199.16,151.86
2016,9,27,11,15,17.0,265.5,1.2,23.5,279.5,221.11,168.15
2016,9,27,11,30,21.0,287.0,1.2,24.0,304.0,243.96,185.05
2016,9,27,11,45,15.0,250.5,1.25,24.5,262.5,211.17,159.73
2016,9,27,12,0,9.0,214.0,1.3,25.0,221.0,177.39,133.68
2016,9,27,12,15,8.5,213.5,1.3,25.0,220.5,177.59,133.94
2016,9,27,12,30,8.0,213.0,1.3,25.0,220.0,177.72,134.06
2016,9,27,12,45,317.0,227.0,1.3,25.5,471.5,547.85,414.95
2016,9,27,13,0,626.0,241.0,1.3,26.0,723.0,875.39,637.19
2016,9,27,13,15,462.5,291.0,1.3,26.0,643.0,780.6,568.64
2016,9,27,13,30,299.0,341.0,1.3,26.0,563.0,664.5,488.63
2016,9,27,13,45,285.0,331.5,1.3,26.5,537.0,650.77,479.97
2016,9,27,14,0,271.0,322.0,1.3,27.0,511.0,635.04,469.02
2016,9,27,14,15,261.5,307.0,1.2,26.5,483.0,615.89,457.06
2016,9,27,14,30,252.0,292.0,1.1,26.0,455.0,595.0,443.87
2016,9,27,14,45,155.5,269.0,1.05,26.0,367.5,449.49,339.93
2016,9,27,15,0,59.0,246.0,1.0,26.0,280.0,304.72,232.46
2016,9,27,15,15,230.0,215.0,0.9,26.0,332.5,491.07,375.98
2016,9,27,15,30,401.0,184.0,0.8,26.0,385.0,646.48,488.19
2016,9,27,15,45,330.5,174.5,0.75,26.0,329.5,539.06,411.43
2016,9,27,16,0,260.0,165.0,0.7,26.0,274.0,457.72,353.19
2016,9,27,16,15,218.0,152.5,0.65,25.5,235.5,401.55,312.86
2016,9,27,16,30,176.0,140.0,0.6,25.0,197.0,329.23,259.05
2016,9,27,16,45,141.0,117.5,0.6,24.5,157.5,270.72,214.31
2016,9,27,17,0,106.0,95.0,0.6,24.0,118.0,214.11,169.23
2016,9,27,17,15,72.0,69.5,0.6,23.5,83.5,154.51,120.35
2016,9,27,17,30,38.0,44.0,0.6,23.0,49.0,82.03,60.09
2016,9,27,17,45,19.0,22.0,0.65,22.5,24.5,36.59,13.83
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.5,1.25,16.0,9.5,6.69,0.0
2016,9,28,6,30,61.0,17.0,1.3,16.0,19.0,12.91,0.0
2016,9,28,6,45,154.5,36.5,1.4,16.5,56.0,27.3,16.65
2016,9,28,7,0,248.0,56.0,1.5,17.0,93.0,41.6,30.4
2016,9,28,7,15,321.5,70.5,1.25,17.5,139.0,52.14,40.14
2016,9,28,7,30,395.0,85.0,1.0,18.0,185.0,62.57,49.48
2016,9,28,7,45,197.5,78.5,0.8,19.0,128.5,57.43,44.89
2016,9,28,8,0,0.0,72.0,0.6,20.0,72.0,54.98,42.54
2016,9,28,8,15,6.5,113.5,0.6,20.5,116.5,83.88,67.22
2016,9,28,8,30,13.0,155.0,0.6,21.0,161.0,111.4,90.14
2016,9,28,8,45,66.5,192.5,0.65,22.0,227.0,138.52,104.91
2016,9,28,9,0,120.0,230.0,0.7,23.0,293.0,176.63,131.08
2016,9,28,9,15,107.5,248.5,0.9,23.5,308.0,200.58,149.84
2016,9,28,9,30,95.0,267.0,1.1,24.0,323.0,221.56,166.62
2016,9,28,9,45,151.5,286.5,1.35,25.0,383.0,267.25,200.11
2016,9,28,10,0,208.0,306.0,1.6,26.0,443.0,319.74,238.97
2016,9,28,10,15,219.0,320.5,1.7,26.0,470.5,354.74,266.01
2016,9,28,10,30,230.0,335.0,1.8,26.0,498.0,391.04,293.8
2016,9,28,10,45,266.0,339.5,1.9,26.5,534.0,443.02,332.16
2016,9,28,11,0,302.0,344.0,2.0,27.0,570.0,491.76,367.71
2016,9,28,11,15,226.0,361.5,2.1,27.0,532.5,467.0,349.74
2016,9,28,11,30,150.0,379.0,2.2,27.0,495.0,444.48,332.87
2016,9,28,11,45,87.5,340.0,2.35,27.5,408.0,359.22,269.89
2016,9,28,12,0,25.0,301.0,2.5,28.0,321.0,264.39,198.25
2016,9,28,12,15,12.5,172.5,2.5,28.0,182.5,146.96,109.44
2016,9,28,12,30,0.0,44.0,2.5,28.0,44.0,33.91,21.2
2016,9,28,12,45,0.0,43.5,2.55,28.0,43.5,33.52,20.94
2016,9,28,13,0,0.0,43.0,2.6,28.0,43.0,33.12,20.65
2016,9,28,13,15,245.0,157.5,2.55,28.0,337.5,429.51,330.99
2016,9,28,13,30,490.0,272.0,2.5,28.0,632.0,804.25,595.73
2016,9,28,13,45,507.0,255.0,2.5,28.0,616.5,815.99,602.13
2016,9,28,14,0,524.0,238.0,2.5,28.0,601.0,824.99,609.81
2016,9,28,14,15,325.0,267.5,2.4,27.5,489.5,636.74,478.01
2016,9,28,14,30,126.0,297.0,2.3,27.0,378.0,448.2,339.9
2016,9,28,14,45,63.0,178.5,2.25,27.0,219.0,229.14,176.61
2016,9,28,15,0,0.0,60.0,2.2,27.0,60.0,46.06,31.38
2016,9,28,15,15,0.0,38.5,2.05,26.5,38.5,29.47,18.27
2016,9,28,15,30,0.0,17.0,1.9,26.0,17.0,12.97,4.95
2016,9,28,15,45,172.0,84.0,1.8,26.0,154.5,270.87,217.67
2016,9,28,16,0,344.0,151.0,1.7,26.0,292.0,519.27,407.96
2016,9,28,16,15,304.0,138.5,1.55,25.5,251.0,462.0,364.04
2016,9,28,16,30,264.0,126.0,1.4,25.0,210.0,406.44,322.35
2016,9,28,16,45,215.0,107.5,1.25,25.0,168.0,336.71,267.78
2016,9,28,17,0,166.0,89.0,1.1,25.0,126.0,270.14,214.05
2016,9,28,17,15,118.5,66.5,1.05,24.5,89.0,186.52,146.2
2016,9,28,17,30,71.0,44.0,1.0,24.0,52.0,121.21,90.45
2016,9,28,17,45,35.5,22.0,1.0,23.5,26.0,57.68,18.02
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.29,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.19,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,24.68,14.07
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.16,26.15
2016,9,29,7,15,160.5,31.5,2.25,20.0,55.0,23.75,15.06
2016,9,29,7,30,0.0,14.0,2.4,20.0,14.0,10.63,3.69
2016,9,29,7,45,0.0,17.5,2.55,20.5,17.5,13.3,6.05
2016,9,29,8,0,0.0,21.0,2.7,21.0,21.0,15.99,8.37
2016,9,29,8,15,0.0,80.0,2.8,21.5,80.0,61.02,47.41
2016,9,29,8,30,0.0,139.0,2.9,22.0,139.0,101.1,81.39
2016,9,29,8,45,112.0,181.5,3.05,22.5,239.5,133.71,99.86
2016,9,29,9,0,224.0,224.0,3.2,23.0,340.0,188.85,137.35
2016,9,29,9,15,478.5,173.0,3.2,23.5,447.5,229.32,158.9
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,301.43,209.72
2016,9,29,9,45,479.5,212.0,3.2,24.5,502.5,331.81,244.1
2016,9,29,10,0,226.0,302.0,3.2,25.0,450.0,325.04,245.37
2016,9,29,10,15,172.5,318.0,3.2,25.0,434.5,332.33,252.55
2016,9,29,10,30,119.0,334.0,3.2,25.0,419.0,333.41,253.99
2016,9,29,10,45,69.0,300.0,3.2,25.5,349.5,281.73,214.61
2016,9,29,11,0,19.0,266.0,3.2,26.0,280.0,220.94,167.5
2016,9,29,11,15,9.5,177.5,3.2,26.0,184.5,145.23,109.12
2016,9,29,11,30,0.0,89.0,3.2,26.0,89.0,68.79,49.09
2016,9,29,11,45,37.0,226.0,3.2,26.0,255.0,218.52,166.65
2016,9,29,12,0,74.0,363.0,3.2,26.0,421.0,378.32,287.26
2016,9,29,12,15,66.0,356.0,3.25,26.0,407.5,372.13,282.1
2016,9,29,12,30,58.0,349.0,3.3,26.0,394.0,364.85,276.71
2016,9,29,12,45,214.5,341.5,3.35,26.5,505.0,528.51,401.01
2016,9,29,13,0,371.0,334.0,3.4,27.0,616.0,702.52,526.98
2016,9,29,13,15,552.5,249.5,3.35,27.0,658.5,828.58,618.23
2016,9,29,13,30,734.0,165.0,3.3,27.0,701.0,944.97,698.56
2016,9,29,13,45,719.0,165.5,3.3,27.0,675.5,945.14,698.62
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,941.5,697.25
2016,9,29,14,15,403.0,228.0,3.15,26.5,502.5,698.52,528.25
2016,9,29,14,30,102.0,290.0,3.0,26.0,355.0,391.9,300.44
2016,9,29,14,45,51.0,196.0,2.95,26.0,228.5,236.25,182.82
2016,9,29,15,0,0.0,102.0,2.9,26.0,102.0,79.53,58.34
2016,9,29,15,15,60.0,158.0,2.8,25.5,187.5,208.3,163.65
2016,9,29,15,30,120.0,214.0,2.7,25.0,273.0,361.86,284.73
2016,9,29,15,45,327.0,168.0,2.65,25.0,305.5,528.98,417.55
2016,9,29,16,0,534.0,122.0,2.6,25.0,338.0,685.85,535.93
2016,9,29,16,15,490.0,112.5,2.4,24.5,290.0,621.18,488.85
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,557.26,442.46
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,470.09,375.23
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,387.07,308.59
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,277.78,220.16
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,192.68,146.03
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,93.7,16.56
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,12.59,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,25.33,14.35
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,38.78,27.48
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,49.74,37.48
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,60.57,47.11
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,67.74,53.33
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,74.83,59.28
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,64.04,49.76
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,62.79,48.45
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,39.44,26.82
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,16.04,7.52
