Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1028.21,775.19
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,1046.08,787.09
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,1059.77,796.39
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,1065.03,799.32
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,1066.0,799.7
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,1060.86,798.75
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,1051.63,795.32
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,1032.54,783.95
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,1009.7,770.22
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,977.17,750.26
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,941.58,728.01
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,905.07,703.88
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,854.93,669.51
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,789.11,623.68
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,722.79,575.28
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,633.21,506.07
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,545.9,434.5
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,416.32,322.59
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,280.29,30.79
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,117.09,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,12.26,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,27.46,18.23
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,33.95,24.96
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,40.58,31.34
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,45.31,35.71
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,50.08,39.94
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,53.42,42.82
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,75.24,45.9
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,141.86,80.56
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,206.07,128.6
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,270.56,184.29
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,336.3,243.08
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,401.16,300.98
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,466.23,357.52
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,528.36,410.52
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,589.53,460.91
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,648.37,506.81
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,705.39,549.6
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,757.82,588.69
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,807.76,623.31
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,853.16,652.37
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,895.43,678.84
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,931.92,702.37
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,964.83,723.4
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,992.74,740.38
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,1016.76,754.85
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,1033.18,765.93
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,1045.46,774.57
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,1051.56,779.44
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,1053.5,781.9
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,1047.12,779.2
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,1036.69,774.15
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,1016.61,763.68
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,992.88,750.86
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,960.57,732.21
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,936.72,719.12
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,887.38,687.32
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,836.03,653.34
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,769.64,607.35
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,702.82,558.77
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,609.99,487.31
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,519.77,413.57
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,388.43,298.04
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,257.83,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,103.65,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.64,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,25.91,16.75
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,33.04,24.11
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,40.28,31.05
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,49.06,39.11
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,54.45,43.89
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,57.99,46.85
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,81.17,50.3
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,141.93,81.1
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,205.8,128.94
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,270.22,184.08
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,338.18,243.76
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,402.27,299.99
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,466.77,354.9
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,528.74,406.66
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,589.91,455.88
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,647.78,499.93
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,703.99,541.02
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,756.07,578.73
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,805.74,612.34
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,850.32,639.83
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,891.87,664.83
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,928.03,686.34
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,960.65,705.23
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,987.28,718.7
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,1010.03,729.54
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,1026.2,736.37
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,1038.28,740.71
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,1042.14,740.06
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,1041.86,737.35
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,1034.44,735.64
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,1023.07,731.77
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,1002.67,721.1
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,990.98,716.05
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,956.48,697.51
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,918.94,677.05
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,869.16,648.97
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,817.39,618.39
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,748.16,573.35
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,678.67,525.59
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,592.23,462.68
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,502.35,392.22
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,368.82,274.19
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,221.55,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,12.2,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.96,15.6
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,32.03,22.88
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,39.19,29.68
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,44.12,34.21
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,53.1,42.17
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,56.57,45.13
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,80.16,49.01
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,138.71,79.53
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,199.9,125.5
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,260.79,177.46
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,323.18,232.44
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,384.7,286.08
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,446.19,338.16
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,504.29,386.32
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,561.66,432.17
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,615.27,473.84
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,666.98,512.75
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,715.71,548.84
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,762.23,581.71
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,803.18,608.24
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,841.21,632.51
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,874.69,653.8
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,904.92,672.71
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,929.67,687.15
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,950.87,699.26
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,965.1,707.57
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,975.52,713.53
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,978.21,714.01
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,990.21,720.68
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,980.96,714.38
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,967.93,706.03
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,943.63,690.57
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,915.97,673.09
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,880.33,650.34
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,841.96,625.63
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,794.63,595.3
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,739.82,559.08
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,669.23,511.53
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,599.2,462.02
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,500.43,388.94
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,405.95,314.51
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,282.89,203.41
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,110.78,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,14.41,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,28.65,18.41
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,39.55,29.33
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,50.42,39.51
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,65.71,53.39
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,81.59,67.53
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,93.71,78.06
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,113.13,86.32
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,146.9,109.71
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,178.09,134.71
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,225.13,168.69
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,289.88,218.85
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,323.57,249.04
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,356.17,276.95
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,387.6,302.96
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,416.34,325.84
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,434.81,339.56
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,437.97,341.27
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,495.24,384.44
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,543.41,419.96
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,566.53,435.73
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,588.62,450.68
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,517.49,397.28
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,457.42,351.32
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,395.86,305.57
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,351.7,271.9
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,459.98,354.86
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,548.81,420.11
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,623.01,473.64
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,672.55,509.67
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,810.49,608.28
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,931.57,687.36
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,901.76,667.75
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,868.84,648.33
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,826.53,623.31
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,781.87,596.13
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,717.85,555.23
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,647.08,507.76
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,571.64,453.91
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,498.04,398.83
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,404.99,325.54
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,317.36,252.19
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,209.69,149.72
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,49.5,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.0,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,27.75,17.47
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,39.6,29.35
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,51.37,40.34
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,59.76,48.08
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,68.07,55.49
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,75.98,62.36
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,99.66,69.65
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,148.74,101.18
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,195.15,138.47
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,242.13,177.08
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,291.49,218.26
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,354.27,267.59
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,434.52,330.46
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,490.54,374.99
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,546.73,418.1
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,599.67,457.67
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,651.85,495.39
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,699.86,530.02
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,746.19,562.67
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,787.52,590.17
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,826.48,614.97
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,858.91,635.9
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,888.31,654.89
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,747.61,557.89
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,558.52,422.49
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,786.62,590.2
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,977.42,714.86
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,978.33,714.66
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,975.34,714.85
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,964.82,709.5
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,950.58,701.96
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,932.17,692.68
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,903.5,676.59
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,864.31,653.06
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,822.68,627.5
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,761.92,587.48
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,700.05,545.45
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,623.27,490.74
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,547.13,433.98
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,441.31,351.68
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,347.08,273.68
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,201.43,137.55
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,12.59,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,12.95,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,25.85,15.54
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,35.48,25.5
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,47.74,36.81
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,53.74,42.36
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,59.78,47.73
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,64.0,51.33
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,90.59,57.14
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,144.48,86.47
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,202.58,129.91
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,261.52,179.6
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,325.11,234.34
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,385.03,285.61
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,447.79,338.13
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,506.88,386.4
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,562.81,430.65
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,617.56,472.69
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,670.86,512.31
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,719.62,547.93
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,766.24,580.28
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,808.24,607.17
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,847.44,631.88
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,880.8,653.74
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,910.89,673.44
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,935.74,689.75
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,957.01,703.85
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,971.14,713.45
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,981.47,720.84
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,996.32,731.36
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,994.48,731.22
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,985.08,726.55
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,971.88,719.64
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,948.43,706.75
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,921.6,691.6
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,884.26,669.32
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,844.2,644.82
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,796.65,613.72
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,741.28,576.03
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,667.86,523.51
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,595.2,469.1
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,496.62,392.19
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,402.35,313.75
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,263.11,171.2
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,89.03,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,11.8,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.68,14.11
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,33.57,23.52
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,42.48,31.82
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,47.56,36.54
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,52.73,41.13
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,56.87,44.67
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,85.45,51.12
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,144.99,84.9
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,203.62,128.79
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,263.33,179.03
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,325.0,232.17
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,385.16,283.29
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,445.78,333.17
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,504.48,380.82
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,562.78,426.4
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,616.71,466.56
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,668.99,504.03
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,718.62,539.84
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,766.2,573.16
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,807.03,599.32
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,844.87,623.31
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,878.28,645.53
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,908.43,665.66
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,928.69,680.07
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,957.2,700.08
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,970.79,709.85
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,980.54,717.47
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,981.53,718.25
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,991.52,725.11
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,981.51,721.33
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,967.73,715.42
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,940.33,699.21
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,909.59,680.82
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,871.25,657.35
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,837.01,636.31
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,778.57,597.11
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,719.14,556.17
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,643.95,503.37
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,569.65,448.48
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,468.32,369.23
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,371.67,288.56
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,232.02,138.96
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,63.35,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,10.62,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,22.29,11.88
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,30.51,20.8
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,38.78,28.54
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,43.68,33.1
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,48.67,37.54
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,56.97,44.76
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,87.32,51.48
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,143.25,82.22
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,202.86,127.32
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,263.2,178.79
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,325.29,233.21
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,387.31,286.75
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,448.75,338.52
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,507.66,387.24
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,565.98,433.83
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,620.51,476.19
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,673.3,515.94
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,722.5,552.91
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,769.5,586.24
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,811.31,613.68
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,850.15,638.81
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,883.61,661.08
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,913.77,681.08
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,938.01,697.47
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,958.58,711.53
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,972.13,721.08
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,981.84,728.3
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,982.9,729.97
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,993.06,737.96
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,983.03,732.23
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,969.22,724.29
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,943.27,708.29
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,914.0,690.08
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,876.18,666.08
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,835.68,639.85
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,787.73,606.87
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,731.86,567.31
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,657.35,514.46
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,583.75,459.55
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,486.14,382.65
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,393.31,303.64
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,245.54,131.56
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,74.53,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,11.02,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,23.05,12.02
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,32.41,22.3
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,41.78,31.01
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,47.27,36.09
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,52.81,41.02
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,56.97,44.58
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,88.12,51.99
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,143.9,83.2
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,206.97,130.68
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,266.66,180.29
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,328.32,232.52
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,389.5,283.75
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,452.56,335.08
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,510.64,380.85
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,568.64,424.41
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,623.39,463.97
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,676.63,500.74
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,725.75,534.2
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,772.67,563.9
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,814.95,587.9
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,854.38,609.47
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,888.43,631.26
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,919.19,651.08
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,943.11,666.76
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,963.36,680.4
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,977.44,690.44
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,987.69,698.37
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,989.18,702.09
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,999.65,711.61
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,989.59,706.6
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,975.73,699.61
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,951.11,685.95
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,923.13,670.19
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,884.65,647.95
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,843.5,623.57
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,793.67,592.17
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,736.45,554.55
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,661.57,504.27
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,587.62,451.62
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,484.64,373.64
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,386.78,292.43
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,198.46,87.44
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,10.23,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.48,10.32
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,30.12,20.19
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,38.81,28.29
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,44.45,33.4
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,50.13,38.34
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,54.05,41.68
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,91.15,53.0
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,147.45,84.49
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,207.28,129.34
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,267.87,179.61
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,330.34,232.51
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,391.36,283.94
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,452.58,334.08
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,512.11,382.43
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,571.19,429.05
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,624.26,469.09
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,674.95,506.21
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,723.73,541.84
2016,10,20,11,30,858.0,107.0,2.0,27.0,689.0,770.38,574.96
2016,10,20,11,45,846.0,113.5,2.05,27.0,691.0,808.28,600.37
