Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,0,834.0,120.0,2.1,27.0,693.0,842.49,623.29
2016,10,20,12,15,714.0,166.5,2.1,27.0,655.5,826.71,612.43
2016,10,20,12,30,594.0,213.0,2.1,27.0,618.0,785.26,583.39
2016,10,20,12,45,611.0,203.0,2.15,27.0,613.5,821.08,609.3
2016,10,20,13,0,628.0,193.0,2.2,27.0,609.0,847.84,628.58
2016,10,20,13,15,708.5,158.5,2.15,27.0,615.5,908.52,668.84
2016,10,20,13,30,789.0,124.0,2.1,27.0,622.0,957.33,700.52
2016,10,20,13,45,759.0,129.0,2.1,27.0,592.0,954.17,698.98
2016,10,20,14,0,729.0,134.0,2.1,27.0,562.0,939.49,690.61
2016,10,20,14,15,635.5,149.5,2.05,26.5,507.0,867.7,645.34
2016,10,20,14,30,542.0,165.0,2.0,26.0,452.0,782.47,590.35
2016,10,20,14,45,579.0,147.0,2.0,26.0,433.5,799.07,603.98
2016,10,20,15,0,616.0,129.0,2.0,26.0,415.0,822.55,621.47
2016,10,20,15,15,585.5,122.0,1.9,25.5,372.5,777.28,591.97
2016,10,20,15,30,555.0,115.0,1.8,25.0,330.0,722.15,555.54
2016,10,20,15,45,503.5,108.0,1.75,25.0,283.5,655.27,509.05
2016,10,20,16,0,452.0,101.0,1.7,25.0,237.0,588.82,461.41
2016,10,20,16,15,395.5,88.0,1.55,24.0,191.5,510.9,404.44
2016,10,20,16,30,339.0,75.0,1.4,23.0,146.0,435.17,346.18
2016,10,20,16,45,261.5,58.0,1.3,22.5,104.0,339.21,268.47
2016,10,20,17,0,184.0,41.0,1.2,22.0,62.0,248.91,190.17
2016,10,20,17,15,92.0,20.5,1.25,21.5,31.0,128.06,40.05
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,11.41,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,21.96,10.11
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,32.93,22.57
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,43.91,32.76
2016,10,21,7,45,186.0,52.5,2.9,17.5,85.5,38.51,28.34
2016,10,21,8,0,0.0,47.0,3.0,18.0,47.0,35.94,26.15
2016,10,21,8,15,0.0,57.0,3.0,18.5,57.0,43.65,32.9
2016,10,21,8,30,0.0,67.0,3.0,19.0,67.0,51.38,37.64
2016,10,21,8,45,5.0,110.5,3.0,19.5,112.5,83.57,64.01
2016,10,21,9,0,10.0,154.0,3.0,20.0,158.0,116.62,90.59
2016,10,21,9,15,5.0,133.5,3.1,20.0,135.5,102.59,79.11
2016,10,21,9,30,0.0,113.0,3.2,20.0,113.0,86.62,66.03
2016,10,21,9,45,6.0,154.5,3.3,20.0,158.0,120.85,93.68
2016,10,21,10,0,12.0,196.0,3.4,20.0,203.0,156.7,122.38
2016,10,21,10,15,10.0,196.5,3.55,19.5,203.0,157.86,123.37
2016,10,21,10,30,8.0,197.0,3.7,19.0,203.0,158.62,124.09
2016,10,21,10,45,5.5,187.5,3.9,19.0,192.0,150.59,117.5
2016,10,21,11,0,3.0,178.0,4.1,19.0,181.0,142.06,110.51
2016,10,21,11,15,3.0,178.0,4.15,19.0,180.5,142.72,110.98
2016,10,21,11,30,3.0,178.0,4.2,19.0,180.0,143.36,111.43
2016,10,21,11,45,1.5,114.5,4.3,19.0,115.5,90.21,68.39
2016,10,21,12,0,0.0,51.0,4.4,19.0,51.0,39.22,26.68
2016,10,21,12,15,0.0,45.5,4.35,19.0,45.5,34.97,23.21
2016,10,21,12,30,0.0,40.0,4.3,19.0,40.0,30.73,19.72
2016,10,21,12,45,3.0,116.5,4.25,19.0,118.5,93.81,71.54
2016,10,21,13,0,6.0,193.0,4.2,19.0,197.0,163.83,128.26
2016,10,21,13,15,55.5,242.0,4.15,19.0,277.0,281.22,223.7
2016,10,21,13,30,105.0,291.0,4.1,19.0,357.0,391.19,311.13
2016,10,21,13,45,463.0,198.5,4.05,19.5,470.5,723.99,572.27
2016,10,21,14,0,821.0,106.0,4.0,20.0,584.0,991.8,763.04
2016,10,21,14,15,807.5,103.5,4.1,20.0,551.5,981.04,755.53
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,966.49,747.7
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,948.26,737.33
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,926.5,724.41
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,894.3,705.52
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,852.59,679.12
2016,10,21,15,45,694.0,74.0,4.7,18.5,311.0,803.19,645.98
2016,10,21,16,0,666.0,67.0,4.8,18.0,265.0,752.13,610.02
2016,10,21,16,15,609.0,60.0,4.85,17.0,215.5,673.64,551.65
2016,10,21,16,30,552.0,53.0,4.9,16.0,166.0,596.12,490.56
2016,10,21,16,45,471.5,43.0,4.95,15.5,120.5,497.06,407.3
2016,10,21,17,0,391.0,33.0,5.0,15.0,75.0,402.88,318.29
2016,10,21,17,15,195.5,16.5,4.95,14.5,37.5,201.9,36.25
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.0,10.23,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,50.0,21.67,9.64
2016,10,22,7,15,438.0,36.5,3.55,8.5,96.0,30.41,21.09
2016,10,22,7,30,552.0,47.0,3.8,9.0,142.0,39.25,29.66
2016,10,22,7,45,623.5,53.0,4.05,9.5,193.5,44.25,34.5
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,53.48,42.95
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,57.43,46.56
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,94.46,55.72
2016,10,22,8,45,816.0,70.0,4.5,10.5,393.0,154.47,91.44
2016,10,22,9,0,852.0,72.0,4.6,11.0,441.0,218.8,142.85
2016,10,22,9,15,872.0,74.5,4.6,11.5,483.5,283.62,200.75
2016,10,22,9,30,892.0,77.0,4.6,12.0,526.0,351.49,262.66
2016,10,22,9,45,913.5,75.5,4.6,12.5,563.5,415.58,321.06
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,480.67,378.94
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,543.42,434.0
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,605.38,486.7
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,664.28,534.46
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,721.74,579.52
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,774.33,620.65
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,824.42,656.7
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,869.39,687.6
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,911.3,715.99
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,948.5,742.24
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,982.12,765.94
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,1008.99,784.94
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1031.9,801.32
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.5,1048.95,813.79
2016,10,22,13,30,969.0,72.0,4.3,15.0,674.0,1061.86,823.61
2016,10,22,13,45,959.0,71.5,4.35,15.0,646.5,1065.58,827.85
2016,10,22,14,0,949.0,71.0,4.4,15.0,619.0,1065.09,829.45
2016,10,22,14,15,937.0,69.5,4.35,15.0,584.5,1057.12,824.96
2016,10,22,14,30,925.0,68.0,4.3,15.0,550.0,1045.11,817.88
2016,10,22,14,45,905.0,67.0,4.3,15.0,509.0,1021.82,803.51
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,995.04,786.68
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,958.24,763.26
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,929.68,745.38
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,870.89,703.13
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,810.53,658.41
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,733.14,599.59
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,655.95,537.67
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,546.74,445.97
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,441.78,345.24
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,223.33,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,9.05,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,19.17,7.22
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,27.18,18.45
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,35.31,26.46
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,43.79,34.45
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,49.32,39.52
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,53.37,43.09
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,91.21,52.62
2016,10,23,8,45,803.0,66.0,2.35,11.0,380.5,150.75,88.41
2016,10,23,9,0,833.0,69.0,2.4,12.0,427.0,213.85,138.57
2016,10,23,9,15,853.0,71.0,2.55,13.0,468.0,276.9,194.0
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,343.05,253.1
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,406.47,309.33
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,470.93,364.91
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,531.92,416.49
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,592.13,465.63
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,649.79,511.31
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,705.87,554.37
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.0,757.15,593.83
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,806.01,628.63
2016,10,23,11,45,955.5,77.5,3.25,18.5,715.0,849.88,658.24
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,890.68,685.48
2016,10,23,12,15,954.5,77.5,3.3,19.0,716.5,925.38,709.33
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,956.53,730.74
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,981.94,746.85
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,1003.46,760.39
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.5,1017.26,769.89
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,1026.97,776.85
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,1029.23,779.43
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,1027.43,779.54
2016,10,23,14,15,894.0,73.0,3.1,20.0,561.0,1017.68,773.62
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,1004.06,765.27
2016,10,23,14,45,861.5,69.0,2.95,20.0,487.0,980.16,750.45
2016,10,23,15,0,842.0,67.0,2.9,20.0,447.0,964.8,741.56
2016,10,23,15,15,817.0,64.5,2.65,19.5,402.5,927.91,717.24
2016,10,23,15,30,792.0,62.0,2.4,19.0,358.0,888.24,690.63
2016,10,23,15,45,755.5,58.0,2.2,18.5,309.5,833.05,652.66
2016,10,23,16,0,719.0,54.0,2.0,18.0,261.0,776.32,612.24
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.0,699.37,556.43
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,622.93,497.68
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,515.3,411.2
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,412.51,313.5
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,206.83,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.0,11.5,2.0,8.5,20.5,9.05,0.0
2016,10,24,7,0,262.0,23.0,2.1,9.0,41.0,18.99,5.88
2016,10,24,7,15,376.0,34.0,2.25,9.5,84.0,28.09,18.81
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,37.25,27.69
2016,10,24,7,45,560.0,52.0,2.55,11.0,175.0,42.94,33.08
2016,10,24,8,0,630.0,59.0,2.7,12.0,223.0,48.69,38.3
2016,10,24,8,15,675.0,64.5,2.6,13.0,271.5,53.05,42.1
2016,10,24,8,30,720.0,70.0,2.5,14.0,320.0,94.92,55.94
2016,10,24,8,45,752.5,73.5,2.45,15.0,365.5,151.81,90.04
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,212.65,137.66
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,273.7,190.65
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,336.78,246.49
2016,10,24,9,45,637.0,143.5,2.65,18.0,473.0,370.63,282.22
2016,10,24,10,0,445.0,205.0,2.8,19.0,452.0,376.65,292.25
2016,10,24,10,15,667.0,147.0,2.8,19.5,538.0,474.86,369.27
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,582.36,452.84
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,638.27,495.09
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,692.84,535.09
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,743.51,573.34
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,792.0,607.88
2016,10,24,11,45,915.5,93.0,2.95,22.5,700.0,834.93,636.37
2016,10,24,12,0,916.0,94.0,3.0,23.0,705.0,874.94,662.62
2016,10,24,12,15,915.0,93.5,3.0,23.0,702.0,908.95,685.59
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,939.58,706.29
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,968.3,724.74
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,993.54,740.89
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,1007.55,750.73
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,1017.57,758.19
2016,10,24,13,45,897.5,83.0,3.1,24.0,614.0,1017.84,759.4
2016,10,24,14,0,884.0,83.0,3.1,24.0,586.0,1014.11,758.23
2016,10,24,14,15,870.5,81.0,3.0,24.0,552.5,1003.95,752.11
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,1002.46,751.97
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,979.29,737.77
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,952.63,721.34
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,914.28,696.85
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,873.18,670.0
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,821.65,635.41
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,768.35,598.19
2016,10,24,16,15,650.5,50.0,2.0,20.5,207.5,689.17,542.62
2016,10,24,16,30,593.0,44.0,1.9,19.0,158.0,610.56,483.79
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.0,504.44,398.58
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,402.96,299.02
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,201.18,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,8.65,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,18.33,4.35
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,26.37,17.47
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,37.52,28.26
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,43.44,33.94
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,49.42,39.44
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,53.5,43.11
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,93.84,53.76
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.0,153.78,90.46
2016,10,25,9,0,840.0,69.0,2.4,12.0,424.0,217.08,141.14
2016,10,25,9,15,859.5,71.5,2.3,12.5,465.5,280.79,197.45
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,347.38,257.13
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,410.44,313.36
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,473.86,368.22
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,534.41,418.55
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,594.08,465.99
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.0,649.36,507.97
2016,10,25,11,0,923.0,88.0,1.5,16.0,672.0,702.37,546.35
2016,10,25,11,15,925.5,88.5,1.35,16.0,684.5,751.85,581.66
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,798.89,612.33
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,841.32,637.26
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,880.74,659.36
2016,10,25,12,15,926.0,89.5,0.75,17.0,702.0,914.15,678.06
2016,10,25,12,30,924.0,89.0,0.6,17.0,698.0,944.08,694.04
2016,10,25,12,45,924.5,86.5,0.45,17.5,687.0,970.45,706.07
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,993.17,715.65
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,1007.13,723.52
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,1017.11,729.27
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,1018.23,730.86
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,1015.35,730.32
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,1004.63,727.36
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,1002.52,730.18
2016,10,25,14,45,835.5,76.0,0.5,18.0,473.5,974.91,716.8
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,943.9,701.29
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,903.52,679.34
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,860.48,654.83
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.0,801.56,617.03
2016,10,25,16,0,674.0,60.0,0.8,17.0,248.0,749.2,582.06
2016,10,25,16,15,613.5,53.5,0.8,16.0,199.5,668.34,525.53
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,588.84,466.25
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,474.13,375.1
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,366.23,268.09
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,142.59,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.0,11.0,1.4,4.5,18.5,8.65,0.0
2016,10,26,7,0,250.0,22.0,1.5,5.0,37.0,18.19,2.7
2016,10,26,7,15,366.0,33.0,1.55,5.5,79.0,27.29,18.25
2016,10,26,7,30,482.0,44.0,1.6,6.0,121.0,36.46,27.39
2016,10,26,7,45,550.5,52.0,1.65,7.0,168.5,42.92,33.58
2016,10,26,8,0,619.0,60.0,1.7,8.0,216.0,49.38,39.56
2016,10,26,8,15,663.5,65.0,1.45,8.5,263.5,53.32,43.13
2016,10,26,8,30,708.0,70.0,1.2,9.0,311.0,91.94,54.07
2016,10,26,8,45,736.5,75.0,1.0,10.0,355.5,152.91,93.05
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,213.18,140.86
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,273.23,192.65
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,335.28,246.58
2016,10,26,9,45,827.5,86.5,0.65,14.0,515.5,396.07,298.42
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,457.93,349.15
2016,10,26,10,15,857.5,89.0,0.7,15.5,578.5,517.55,398.0
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,576.71,444.87
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.5,627.38,484.74
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,679.45,524.48
2016,10,26,11,15,881.0,96.0,1.2,17.0,659.5,728.33,561.48
2016,10,26,11,30,885.0,97.0,1.3,17.0,672.0,775.06,595.23
2016,10,26,11,45,882.5,98.5,1.45,17.5,676.0,814.82,622.5
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,851.54,647.62
2016,10,26,12,15,878.5,100.0,1.7,18.0,676.5,884.37,670.74
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,913.94,691.75
2016,10,26,12,45,875.5,98.0,1.9,18.5,662.0,937.92,707.78
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,958.37,721.58
2016,10,26,13,15,867.0,95.0,2.0,19.0,632.0,983.24,738.67
2016,10,26,13,30,860.0,94.0,2.0,19.0,613.0,992.41,745.39
2016,10,26,13,45,847.5,93.0,2.05,19.0,586.0,992.16,746.85
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,987.96,745.95
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,975.99,740.84
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,960.29,733.35
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,931.63,716.21
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,899.69,696.68
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.0,865.59,675.12
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,822.36,646.52
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,756.94,599.86
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,690.87,551.22
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,608.69,489.49
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,527.87,425.47
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,408.12,327.34
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,294.44,212.83
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,109.59,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,0.85,8.5,8.5,6.69,0.0
2016,10,27,7,0,0.0,17.0,0.9,9.0,17.0,12.98,0.0
2016,10,27,7,15,12.5,36.5,1.1,9.5,38.5,27.05,17.59
2016,10,27,7,30,25.0,56.0,1.3,10.0,60.0,40.7,30.65
2016,10,27,7,45,37.5,76.5,1.55,10.5,84.5,54.73,43.66
2016,10,27,8,0,50.0,97.0,1.8,11.0,109.0,68.55,56.25
2016,10,27,8,15,61.5,116.0,1.85,11.5,134.5,81.29,67.63
2016,10,27,8,30,73.0,135.0,1.9,12.0,160.0,99.65,77.88
2016,10,27,8,45,242.0,139.5,2.0,12.5,237.5,132.68,96.91
2016,10,27,9,0,411.0,144.0,2.1,13.0,315.0,190.16,136.97
2016,10,27,9,15,387.0,165.5,2.3,13.5,339.0,232.12,174.41
2016,10,27,9,30,363.0,187.0,2.5,14.0,363.0,266.75,205.95
2016,10,27,9,45,290.5,214.5,2.75,15.0,362.0,288.82,227.12
2016,10,27,10,0,218.0,242.0,3.0,16.0,361.0,295.85,234.61
2016,10,27,10,15,265.0,248.5,3.25,16.5,400.0,350.18,278.42
2016,10,27,10,30,312.0,255.0,3.5,17.0,439.0,402.52,320.29
2016,10,27,10,45,423.5,231.5,3.8,17.5,490.0,482.84,384.14
2016,10,27,11,0,535.0,208.0,4.1,18.0,541.0,563.41,447.72
2016,10,27,11,15,331.0,256.5,4.2,18.5,464.5,482.71,383.55
2016,10,27,11,30,127.0,305.0,4.3,19.0,388.0,382.27,302.32
2016,10,27,11,45,247.5,292.0,4.4,20.0,454.0,492.44,388.99
2016,10,27,12,0,368.0,279.0,4.5,21.0,520.0,595.34,467.67
2016,10,27,12,15,296.5,292.0,4.45,21.0,485.5,566.07,443.99
2016,10,27,12,30,225.0,305.0,4.4,21.0,451.0,510.84,401.35
2016,10,27,12,45,121.5,267.5,4.4,21.5,346.0,385.24,303.28
2016,10,27,13,0,18.0,230.0,4.4,22.0,241.0,211.57,164.87
2016,10,27,13,15,54.0,251.0,4.35,22.0,284.0,293.04,230.67
2016,10,27,13,30,90.0,272.0,4.3,22.0,327.0,358.67,282.92
2016,10,27,13,45,46.5,222.5,4.25,22.0,250.5,262.39,206.83
2016,10,27,14,0,3.0,173.0,4.2,22.0,174.0,148.68,115.3
2016,10,27,14,15,1.5,128.5,4.1,21.5,129.0,105.6,81.02
2016,10,27,14,30,0.0,84.0,4.0,21.0,84.0,64.59,47.77
2016,10,27,14,45,0.0,110.0,3.9,21.0,110.0,88.68,67.73
2016,10,27,15,0,0.0,136.0,3.8,21.0,136.0,117.07,91.16
2016,10,27,15,15,0.0,121.0,3.55,20.5,121.0,104.05,80.84
2016,10,27,15,30,0.0,106.0,3.3,20.0,106.0,91.01,70.39
2016,10,27,15,45,0.0,90.0,3.05,20.0,90.0,76.77,58.68
2016,10,27,16,0,0.0,74.0,2.8,20.0,74.0,62.4,46.69
2016,10,27,16,15,0.0,58.5,2.55,19.5,58.5,48.41,34.93
2016,10,27,16,30,0.0,43.0,2.3,19.0,43.0,34.09,22.75
2016,10,27,16,45,0.0,29.0,2.1,18.5,29.0,22.15,12.45
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,11.41,2.43
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,5.9,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,8.26,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.28,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,27.57,17.7
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,37.87,27.84
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.0,43.48,33.2
2016,10,28,8,0,597.0,60.0,1.8,14.0,206.0,49.22,38.42
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.0,53.5,42.24
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,93.31,53.89
2016,10,28,8,45,728.5,73.0,1.95,16.0,345.0,151.86,90.53
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,210.88,136.68
2016,10,28,9,15,788.5,78.0,1.95,17.5,430.0,270.85,188.56
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,332.82,242.95
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,393.55,295.72
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,455.25,347.73
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,514.65,396.21
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,570.61,440.35
2016,10,28,10,45,875.5,88.0,1.7,20.5,615.5,624.95,481.91
2016,10,28,11,0,883.0,89.0,1.7,21.0,636.0,677.93,521.07
2016,10,28,11,15,887.0,89.5,1.65,21.0,649.0,726.33,556.43
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,772.55,588.02
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,813.63,613.81
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,851.86,637.32
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,885.25,657.92
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,915.38,676.15
2016,10,28,12,45,885.0,90.5,1.25,22.5,653.5,937.88,688.7
2016,10,28,13,0,880.0,90.0,1.2,23.0,642.0,956.7,698.94
2016,10,28,13,15,873.5,89.0,1.1,23.0,623.0,969.76,706.04
2016,10,28,13,30,867.0,88.0,1.0,23.0,604.0,979.03,710.8
2016,10,28,13,45,856.0,87.0,0.9,23.0,577.5,992.5,718.29
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,989.8,715.56
2016,10,28,14,15,830.5,84.0,0.75,23.0,518.0,978.42,708.78
2016,10,28,14,30,816.0,82.0,0.7,23.0,485.0,963.32,699.87
2016,10,28,14,45,794.5,79.0,0.65,23.0,446.5,936.28,683.46
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,905.96,664.99
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,865.08,640.64
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,821.66,614.04
2016,10,28,15,45,675.5,64.0,0.5,22.0,275.0,770.28,580.8
2016,10,28,16,0,635.0,59.0,0.5,22.0,229.0,711.18,540.69
2016,10,28,16,15,571.5,52.5,0.55,21.0,182.0,628.91,484.45
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,548.24,425.25
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,432.99,334.28
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,318.49,207.28
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,123.28,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,7.87,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.22,0.0
2016,10,29,7,15,249.5,34.5,1.2,10.5,65.0,26.28,16.5
2016,10,29,7,30,360.0,49.0,1.4,11.0,103.0,39.98,29.76
2016,10,29,7,45,439.0,58.5,1.6,12.0,148.5,47.32,36.72
2016,10,29,8,0,518.0,68.0,1.8,13.0,194.0,54.69,43.44
2016,10,29,8,15,567.0,75.5,1.9,13.5,239.5,60.17,48.35
2016,10,29,8,30,616.0,83.0,2.0,14.0,285.0,98.78,60.65
2016,10,29,8,45,660.0,85.5,2.15,15.0,330.0,150.31,92.55
2016,10,29,9,0,704.0,88.0,2.3,16.0,375.0,207.23,137.1
2016,10,29,9,15,728.0,92.0,2.45,16.5,414.5,265.48,187.59
2016,10,29,9,30,752.0,96.0,2.6,17.0,454.0,326.13,241.06
2016,10,29,9,45,794.5,90.0,2.8,18.0,492.5,388.51,294.71
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,452.27,348.47
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,510.81,397.41
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,568.93,444.43
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,619.6,483.77
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,671.86,522.86
2016,10,29,11,15,876.5,91.0,3.3,22.0,640.0,720.54,559.89
2016,10,29,11,30,881.0,92.0,3.3,22.0,653.0,767.15,593.42
2016,10,29,11,45,881.5,92.5,3.3,22.5,657.5,807.79,620.49
2016,10,29,12,0,882.0,93.0,3.3,23.0,662.0,845.61,645.36
2016,10,29,12,15,881.0,93.0,3.25,23.5,659.0,878.63,666.43
2016,10,29,12,30,880.0,93.0,3.2,24.0,656.0,908.44,685.18
2016,10,29,12,45,879.0,91.0,3.15,24.5,645.5,932.64,700.05
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,953.33,712.59
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,966.3,721.45
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,975.49,727.99
2016,10,29,13,45,856.0,85.0,3.0,25.0,572.0,989.56,738.4
2016,10,29,14,0,847.0,83.0,3.0,25.0,546.0,987.55,738.21
2016,10,29,14,15,832.5,81.0,2.9,25.0,513.5,976.14,731.2
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,961.02,721.89
2016,10,29,14,45,799.0,76.0,2.75,25.0,442.5,936.49,706.7
2016,10,29,15,0,780.0,73.0,2.7,25.0,404.0,908.67,689.24
2016,10,29,15,15,751.5,69.5,2.5,24.5,361.0,867.74,662.62
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,824.32,633.68
2016,10,29,15,45,682.5,61.5,2.1,23.5,272.0,766.03,593.25
2016,10,29,16,0,642.0,57.0,1.9,23.0,226.0,714.63,556.16
2016,10,29,16,15,578.0,50.5,1.8,22.0,179.0,631.84,495.66
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,550.78,432.83
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,432.27,336.32
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,312.64,193.74
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,121.71,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,7.08,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,14.81,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,24.35,14.52
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,33.96,24.19
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,40.07,29.98
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,46.23,35.59
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,50.62,39.52
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,92.04,51.97
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,148.49,90.82
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,199.05,133.68
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,258.66,180.9
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,331.73,240.57
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,392.71,292.85
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,454.75,344.55
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,441.14,339.26
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,390.39,302.16
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,534.26,412.45
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,676.82,518.8
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,725.35,554.55
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,771.76,587.4
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,813.08,614.62
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,851.6,639.72
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,811.33,612.11
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,731.21,554.68
