Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,688.93,524.07
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,620.72,474.42
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,608.13,465.91
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,593.41,455.52
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,606.37,466.56
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,617.87,476.47
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,688.7,530.43
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,734.01,565.62
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,707.83,547.34
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,679.35,527.83
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,759.49,586.24
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,814.76,624.77
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,762.77,588.16
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,702.99,545.41
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,618.57,483.8
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,536.0,419.85
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,416.95,322.66
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,294.29,168.46
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,114.2,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,7.08,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,13.62,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,26.7,16.08
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,39.72,29.01
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,49.37,37.98
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,58.95,46.61
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,65.55,52.49
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,106.15,68.04
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,155.18,99.2
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,209.54,141.75
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,264.49,188.59
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,322.36,238.63
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,379.69,287.84
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,438.82,337.25
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,494.32,383.21
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,549.95,427.85
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,601.68,467.31
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,652.31,504.58
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,552.0,428.46
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,400.82,311.55
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,510.74,396.26
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,613.38,471.88
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,550.17,422.86
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,458.13,353.15
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,546.97,420.67
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,617.86,472.86
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,721.94,549.01
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,805.61,608.99
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,854.6,642.13
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,891.77,667.56
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,873.26,656.69
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,851.39,644.17
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,737.1,567.89
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,632.66,495.52
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,579.06,458.5
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,505.27,405.02
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,446.49,360.49
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,388.68,314.99
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,321.97,261.48
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,257.18,207.38
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,177.75,138.24
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,75.09,35.31
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,24.8,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.29,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,12.59,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,27.16,16.3
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,42.15,31.34
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,53.83,42.31
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,65.43,52.93
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,73.72,60.36
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,109.03,73.88
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,153.9,102.81
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,204.81,142.33
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,255.9,185.66
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,314.47,235.69
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,235.7,182.94
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,101.32,78.58
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,107.58,83.79
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,113.93,88.84
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,118.74,92.45
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,123.62,96.12
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,185.07,146.0
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,267.22,211.26
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,274.74,216.56
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,282.39,222.24
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,285.93,225.04
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,289.41,227.84
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,305.68,240.66
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,322.77,254.06
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,303.24,238.91
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,282.95,223.24
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,246.18,194.39
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,188.08,148.25
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,169.08,133.27
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,149.97,117.98
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,203.17,162.46
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,239.79,193.19
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,215.07,173.64
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,190.49,154.05
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,162.67,131.16
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,134.8,107.83
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,90.56,70.61
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,61.41,45.47
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,38.35,25.29
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,12.97,0.37
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,6.69,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,11.8,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,23.52,12.95
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,35.65,25.46
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,46.49,35.54
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,54.62,42.94
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,60.44,48.17
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,99.9,61.43
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,150.33,93.39
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,205.87,136.79
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,261.91,184.78
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,320.57,235.67
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,378.83,285.27
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,438.52,334.53
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,494.48,379.57
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,549.67,422.24
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,602.31,460.69
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,654.01,496.8
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,700.87,529.63
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,745.86,559.99
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,785.78,583.5
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,823.18,604.43
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,853.91,622.41
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,881.51,638.17
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,899.81,646.61
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,914.33,652.69
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,924.18,659.29
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,937.89,668.51
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,936.34,669.41
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,931.17,668.4
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,915.02,659.61
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,895.46,648.83
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,866.02,632.63
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,833.69,614.31
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,787.0,585.46
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,738.29,554.51
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,675.52,513.3
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,612.07,469.58
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,523.47,406.24
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,436.85,340.15
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,325.02,247.19
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,202.85,69.0
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,74.46,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,11.02,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,22.18,11.36
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,32.95,22.95
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,40.12,29.76
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,47.3,36.3
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,52.3,40.8
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,93.71,54.24
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,148.55,95.59
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,186.3,130.69
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,246.58,175.95
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,321.83,235.53
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,378.93,284.87
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,436.4,333.2
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,492.89,379.55
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,549.36,424.34
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,601.37,464.63
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,652.3,502.96
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,699.44,538.12
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,744.7,570.99
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,785.23,597.7
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,823.26,622.44
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,854.62,643.33
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,882.87,662.09
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,897.62,670.45
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,908.05,676.11
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,916.73,682.08
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,929.08,690.65
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,928.16,690.96
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,923.67,689.17
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,835.72,630.18
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,733.82,560.89
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,728.21,558.72
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,719.39,553.45
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,671.91,520.53
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,623.47,486.41
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,609.08,476.06
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,598.65,467.01
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,508.76,399.61
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,420.81,330.39
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,307.22,233.81
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,180.87,40.48
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,65.09,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,11.02,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,22.24,10.86
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,33.06,23.03
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,38.43,28.39
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,44.03,33.66
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,48.14,37.41
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,95.83,54.36
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,151.0,89.31
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,211.62,137.88
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,273.27,192.67
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,337.16,250.54
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,399.82,306.53
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,463.51,362.13
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,523.99,414.26
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,583.98,464.46
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,640.65,509.81
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,695.98,552.69
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,746.57,591.88
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,794.89,626.31
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,838.82,656.01
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,879.95,683.38
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,914.79,707.13
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,946.2,728.39
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,972.07,744.71
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,994.22,758.51
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,1009.17,768.55
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,1020.14,776.05
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,1024.32,779.54
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,1024.5,780.55
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,1014.7,776.01
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,1001.08,769.02
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,977.88,754.43
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,951.3,737.43
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,912.32,711.52
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,870.96,683.23
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,823.76,648.71
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,764.56,603.76
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,680.13,539.11
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,596.86,471.07
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,468.3,356.98
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,329.24,32.38
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,140.19,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,10.23,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,20.96,9.71
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,30.37,21.32
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,36.43,27.37
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,42.59,33.2
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,46.84,37.18
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,94.12,51.79
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,153.11,90.22
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,215.76,141.4
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,280.57,198.89
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,344.93,256.61
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,407.68,311.62
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,470.94,364.93
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,531.75,414.89
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,591.92,461.86
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,648.25,503.17
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,702.99,541.14
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,753.59,575.08
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,801.87,603.96
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,845.08,628.69
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,885.34,651.09
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,920.32,673.87
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,951.87,694.62
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,976.8,711.35
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,997.94,725.96
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,1011.84,736.28
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,1021.74,744.42
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,1023.68,746.42
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,1021.61,746.2
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,1010.94,742.31
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,996.5,736.22
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,970.76,721.49
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,953.26,712.09
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,912.54,687.16
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,869.21,659.95
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,807.58,618.75
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,744.73,574.62
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,656.33,511.86
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,569.13,444.76
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,437.51,329.35
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,294.74,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,124.86,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,8.65,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,19.18,7.7
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,28.67,19.81
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,33.97,25.22
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,39.42,30.43
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,43.4,34.18
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,91.66,49.08
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,154.48,90.75
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,217.64,142.51
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,280.85,198.93
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,345.79,257.49
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,409.36,313.62
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,473.46,368.23
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,534.63,419.48
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,595.04,468.14
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,652.63,513.1
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,708.62,555.33
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,759.76,592.05
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,808.47,623.95
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,851.99,651.71
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,892.46,677.0
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,927.97,699.95
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,959.98,720.47
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,985.6,737.43
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,1007.35,752.0
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,1021.48,761.0
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,1031.52,767.55
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,1034.52,768.25
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,1033.47,766.57
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,1023.22,762.01
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,1009.11,755.12
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,985.11,741.15
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,957.76,724.87
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,917.8,698.7
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,875.47,670.21
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,826.33,636.51
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,765.32,592.56
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,678.31,529.46
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,592.62,462.13
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,458.36,341.16
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,311.67,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,133.05,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,8.65,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,17.47,5.58
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,28.42,19.39
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,34.47,25.51
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,40.63,31.37
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,44.88,35.37
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,91.27,50.03
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,148.5,87.61
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,209.57,137.82
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,272.7,194.44
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,335.52,251.77
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,396.81,307.35
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,458.71,361.96
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,518.27,412.76
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,577.28,461.22
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,632.88,505.49
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,687.04,547.14
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,737.23,585.63
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,785.24,619.49
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,828.52,648.27
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,868.97,674.68
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,903.1,697.71
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,933.87,718.37
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,959.8,734.84
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,982.08,748.89
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,996.14,758.37
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,1006.29,765.42
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,1009.06,768.32
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,1007.92,768.84
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,997.05,762.38
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,982.44,753.56
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,958.3,738.85
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,942.41,729.7
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,900.91,701.43
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,856.89,670.75
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,795.14,626.11
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,732.31,578.66
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,642.23,510.3
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,553.7,438.23
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,415.07,310.25
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,263.43,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,111.0,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,7.87,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,18.15,4.86
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,27.58,18.49
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,38.57,29.07
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,48.17,38.04
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,56.37,45.62
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,92.66,60.42
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,139.48,90.29
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,194.0,132.11
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,260.14,186.2
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,336.92,250.94
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,397.45,305.49
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,457.98,358.48
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,517.8,408.81
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,574.15,454.76
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,627.95,497.42
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,680.07,537.48
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,651.79,514.07
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,585.02,461.61
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,537.55,424.83
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,479.47,379.06
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,549.22,433.15
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,602.86,474.11
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,597.86,468.99
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,590.44,462.54
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,593.87,465.76
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,595.79,467.87
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,625.82,491.37
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,678.73,530.46
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,529.82,419.11
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,381.32,304.74
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,358.89,288.88
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,336.08,271.7
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,309.88,252.73
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,283.11,232.73
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,248.87,205.4
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,214.4,176.96
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,174.63,142.98
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,134.24,107.39
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,69.61,48.51
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.02,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.51,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,15.93,2.14
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,31.59,21.53
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,42.06,31.77
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,52.48,41.52
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,59.9,48.38
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,103.09,66.56
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,150.64,97.44
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,205.57,141.03
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,261.79,190.22
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,321.37,243.19
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,324.03,254.58
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,297.66,238.44
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,329.72,265.89
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,351.06,284.19
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,311.33,251.96
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,248.48,199.93
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,246.3,198.19
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,243.15,195.49
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,358.06,290.39
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,466.02,378.2
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,708.89,574.15
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,923.44,734.94
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,950.21,753.59
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,973.54,770.93
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.5,986.01,781.74
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,994.59,789.99
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,996.88,792.39
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,995.29,792.19
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.0,983.07,784.45
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,979.05,782.82
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,951.98,764.67
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,921.61,743.97
2016,11,9,15,15,777.5,61.5,4.95,14.5,330.5,877.86,713.17
2016,11,9,15,30,746.0,58.0,4.8,14.0,287.0,831.66,679.62
2016,11,9,15,45,695.5,53.5,4.7,13.5,240.5,764.16,628.61
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,695.75,574.52
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,601.95,496.6
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,521.82,425.06
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,381.24,283.21
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,183.62,0.0
