Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,11.38,0.0
2016,11,30,7,45,47.5,32.0,3.0,14.5,38.0,23.76,13.02
2016,11,30,8,0,95.0,49.0,3.2,15.0,61.0,35.91,25.36
2016,11,30,8,15,121.0,66.5,3.2,15.0,88.5,48.11,36.69
2016,11,30,8,30,147.0,84.0,3.2,15.0,116.0,68.74,48.84
2016,11,30,8,45,165.0,101.5,3.25,15.5,144.0,95.69,68.54
2016,11,30,9,0,183.0,119.0,3.3,16.0,172.0,125.31,92.33
2016,11,30,9,15,197.0,133.5,3.45,16.0,198.0,154.28,116.99
2016,11,30,9,30,211.0,148.0,3.6,16.0,224.0,190.08,147.8
2016,11,30,9,45,145.5,163.0,3.75,16.5,217.5,190.14,150.57
2016,11,30,10,0,80.0,178.0,3.9,17.0,211.0,180.76,144.31
2016,11,30,10,15,46.5,173.0,4.05,17.5,192.5,166.91,133.22
2016,11,30,10,30,13.0,168.0,4.2,18.0,174.0,141.25,111.9
2016,11,30,10,45,125.0,194.5,4.35,18.5,256.5,251.04,202.08
2016,11,30,11,0,237.0,221.0,4.5,19.0,339.0,356.19,287.08
2016,11,30,11,15,350.5,205.5,4.55,19.0,385.5,445.42,359.28
2016,11,30,11,30,464.0,190.0,4.6,19.0,432.0,546.79,439.92
2016,11,30,11,45,318.5,217.5,4.65,19.0,384.5,473.11,381.07
2016,11,30,12,0,173.0,245.0,4.7,19.0,337.0,386.81,311.17
2016,11,30,12,15,226.5,238.5,4.75,19.0,358.5,434.4,350.58
2016,11,30,12,30,280.0,232.0,4.8,19.0,380.0,504.43,406.46
2016,11,30,12,45,201.0,233.0,4.85,19.5,338.5,427.9,344.86
2016,11,30,13,0,122.0,234.0,4.9,20.0,297.0,366.57,294.41
2016,11,30,13,15,78.0,214.5,4.8,20.0,254.5,287.63,231.19
2016,11,30,13,30,34.0,195.0,4.7,20.0,212.0,227.06,181.49
2016,11,30,13,45,34.0,186.5,4.65,20.0,202.5,221.27,177.23
2016,11,30,14,0,34.0,178.0,4.6,20.0,193.0,215.56,172.95
2016,11,30,14,15,41.0,169.0,4.45,20.0,186.5,216.25,174.13
2016,11,30,14,30,48.0,160.0,4.3,20.0,180.0,217.26,175.55
2016,11,30,14,45,44.0,146.0,4.2,20.0,162.5,200.5,162.09
2016,11,30,15,0,40.0,132.0,4.1,20.0,145.0,183.77,148.52
2016,11,30,15,15,34.0,115.5,4.0,19.5,126.0,161.26,130.22
2016,11,30,15,30,28.0,99.0,3.9,19.0,107.0,138.68,111.51
2016,11,30,15,45,18.0,81.5,3.85,19.0,86.5,96.8,76.09
2016,11,30,16,0,8.0,64.0,3.8,19.0,66.0,70.51,53.33
2016,11,30,16,15,4.0,46.5,3.8,18.5,47.5,49.16,34.88
2016,11,30,16,30,0.0,29.0,3.8,18.0,29.0,26.28,14.76
2016,11,30,16,45,0.0,14.5,3.85,18.0,14.5,11.06,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,8.0,1.45,6.5,13.5,6.29,0.0
2016,12,1,7,30,277.0,16.0,1.6,7.0,27.0,12.59,0.0
2016,12,1,7,45,413.0,25.0,1.75,7.5,65.5,22.88,12.47
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,31.41,22.14
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.5,36.6,27.35
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,71.98,38.46
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,126.3,71.53
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,186.1,119.16
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,245.8,172.36
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,308.32,229.62
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,369.61,285.94
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,431.86,341.95
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,491.22,394.85
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,550.41,446.13
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,605.82,492.16
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,660.07,535.88
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.0,710.49,576.49
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,758.89,613.52
2016,12,1,11,45,946.0,67.0,3.5,13.5,563.0,801.62,643.92
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,841.63,672.13
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.5,876.28,697.32
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,907.69,720.21
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.5,932.22,736.86
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,953.1,751.01
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.5,967.79,761.98
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,978.7,770.47
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,981.1,773.11
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,979.68,773.24
2016,12,1,14,15,885.0,61.0,3.7,15.0,432.0,968.44,765.82
2016,12,1,14,30,869.0,59.0,3.6,15.0,401.0,953.58,755.88
2016,12,1,14,45,847.5,56.5,3.5,15.0,364.5,929.19,738.97
2016,12,1,15,0,826.0,54.0,3.4,15.0,328.0,912.51,727.34
2016,12,1,15,15,792.0,51.0,3.05,14.0,287.0,868.87,696.35
2016,12,1,15,30,758.0,48.0,2.7,13.0,246.0,822.85,662.38
2016,12,1,15,45,707.0,43.5,2.35,12.5,202.0,756.89,610.46
2016,12,1,16,0,656.0,39.0,2.0,12.0,158.0,690.07,555.29
2016,12,1,16,15,566.5,33.0,1.85,11.0,115.0,587.04,471.11
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,486.18,372.47
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,243.2,4.53
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.5,7.5,1.05,0.5,12.0,5.9,0.0
2016,12,2,7,30,257.0,15.0,1.2,1.0,24.0,11.8,0.0
2016,12,2,7,45,390.0,24.0,1.4,2.0,61.5,21.9,11.65
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,30.38,21.66
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,35.99,27.36
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,69.89,38.45
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,122.95,71.03
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,181.41,117.87
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,240.17,170.65
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,301.93,227.66
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,362.12,283.0
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,422.44,337.15
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,480.81,389.41
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,539.17,440.18
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.0,594.41,486.22
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,648.61,530.02
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.0,698.08,570.29
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,745.67,607.46
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,788.15,637.93
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,828.01,666.27
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.0,862.42,691.43
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,893.72,714.37
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,921.06,733.54
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,945.07,750.4
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.0,959.48,761.17
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,970.15,769.51
2016,12,2,13,45,903.5,64.5,3.35,12.0,483.0,972.53,772.52
2016,12,2,14,0,893.0,63.0,3.4,12.0,459.0,971.14,773.04
2016,12,2,14,15,877.5,61.5,3.35,12.0,428.5,961.17,766.76
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,947.65,758.0
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,923.43,741.37
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,906.82,729.98
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,863.83,697.7
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,818.42,662.51
2016,12,2,15,45,699.0,44.5,2.15,10.5,200.5,750.74,608.87
2016,12,2,16,0,646.0,40.0,1.8,10.0,157.0,682.2,551.99
2016,12,2,16,15,558.0,33.5,1.7,9.0,114.0,580.11,468.36
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,480.3,369.98
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,240.31,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,17.31,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,23.92,12.76
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,30.28,21.62
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,35.78,27.26
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,71.13,40.82
2016,12,3,8,45,545.5,69.0,1.8,4.0,199.0,117.55,74.09
2016,12,3,9,0,448.0,89.0,2.1,5.0,216.0,151.53,106.7
2016,12,3,9,15,473.5,96.5,2.05,5.5,248.0,194.98,145.25
2016,12,3,9,30,499.0,104.0,2.0,6.0,280.0,241.26,187.29
2016,12,3,9,45,669.0,87.5,2.0,6.5,347.0,324.17,256.64
2016,12,3,10,0,839.0,71.0,2.0,7.0,414.0,420.19,337.2
2016,12,3,10,15,853.5,73.0,1.9,7.0,442.0,478.81,388.93
2016,12,3,10,30,868.0,75.0,1.8,7.0,470.0,537.53,439.17
2016,12,3,10,45,677.5,121.5,1.7,7.0,439.0,525.5,431.67
2016,12,3,11,0,487.0,168.0,1.6,7.0,408.0,484.11,399.49
2016,12,3,11,15,453.0,182.0,1.5,7.0,410.0,503.3,415.19
2016,12,3,11,30,419.0,196.0,1.4,7.0,412.0,518.42,426.6
2016,12,3,11,45,661.0,137.5,1.35,7.5,482.5,672.3,547.42
2016,12,3,12,0,903.0,79.0,1.3,8.0,553.0,817.47,651.99
2016,12,3,12,15,490.0,155.0,1.3,8.0,412.5,598.49,486.86
2016,12,3,12,30,77.0,231.0,1.3,8.0,272.0,289.58,237.8
2016,12,3,12,45,65.0,223.0,1.3,8.0,257.5,275.27,227.73
2016,12,3,13,0,53.0,215.0,1.3,8.0,243.0,260.1,215.28
2016,12,3,13,15,142.5,213.0,1.3,8.0,282.5,367.55,305.68
2016,12,3,13,30,232.0,211.0,1.3,8.0,322.0,457.87,379.75
2016,12,3,13,45,226.5,200.5,1.3,8.5,305.0,447.63,370.95
2016,12,3,14,0,221.0,190.0,1.3,9.0,288.0,436.37,362.18
2016,12,3,14,15,260.0,172.0,1.3,8.5,279.5,480.06,399.05
2016,12,3,14,30,299.0,154.0,1.3,8.0,271.0,499.97,417.19
2016,12,3,14,45,287.5,141.5,1.3,8.0,246.0,476.42,399.15
2016,12,3,15,0,276.0,129.0,1.3,8.0,221.0,451.79,380.24
2016,12,3,15,15,265.0,113.5,1.15,7.5,192.5,422.13,356.92
2016,12,3,15,30,254.0,98.0,1.0,7.0,164.0,391.49,332.08
2016,12,3,15,45,231.0,82.5,0.9,7.0,134.5,348.89,295.88
2016,12,3,16,0,208.0,67.0,0.8,7.0,105.0,306.24,258.44
2016,12,3,16,15,175.5,50.0,0.75,6.5,76.0,252.26,210.42
2016,12,3,16,30,143.0,33.0,0.7,6.0,47.0,219.66,171.96
2016,12,3,16,45,71.5,16.5,0.7,5.5,23.5,95.46,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,21.0,1.05,2.0,21.0,16.01,6.25
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,26.28,17.96
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,38.44,29.73
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,51.05,39.78
2016,12,4,8,45,2.0,84.5,1.25,2.5,85.0,63.51,50.88
2016,12,4,9,0,4.0,100.0,1.3,3.0,101.0,76.45,62.22
2016,12,4,9,15,8.5,114.0,1.3,3.0,117.0,89.3,73.36
2016,12,4,9,30,13.0,128.0,1.3,3.0,133.0,102.87,85.08
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,111.62,92.53
2016,12,4,10,0,11.0,147.0,1.3,4.0,152.0,120.31,99.83
2016,12,4,10,15,14.5,158.5,1.25,4.0,165.0,132.74,110.41
2016,12,4,10,30,18.0,170.0,1.2,4.0,178.0,145.77,121.47
2016,12,4,10,45,16.0,174.5,1.2,4.5,182.0,150.09,124.8
2016,12,4,11,0,14.0,179.0,1.2,5.0,186.0,154.25,127.98
2016,12,4,11,15,10.0,176.5,1.15,5.0,181.5,150.59,124.7
2016,12,4,11,30,6.0,174.0,1.1,5.0,177.0,146.52,121.07
2016,12,4,11,45,57.0,205.5,1.05,5.5,235.5,230.22,192.32
2016,12,4,12,0,108.0,237.0,1.0,6.0,294.0,309.35,257.57
2016,12,4,12,15,56.5,205.0,0.95,6.0,235.0,237.98,197.59
2016,12,4,12,30,5.0,173.0,0.9,6.0,176.0,148.67,121.96
2016,12,4,12,45,2.5,147.0,0.85,6.0,148.5,122.65,100.28
2016,12,4,13,0,0.0,121.0,0.8,6.0,121.0,96.93,78.41
2016,12,4,13,15,0.0,86.5,0.85,5.5,86.5,66.65,52.62
2016,12,4,13,30,0.0,52.0,0.9,5.0,52.0,39.83,29.44
2016,12,4,13,45,0.0,47.5,1.0,5.0,47.5,36.35,26.46
2016,12,4,14,0,0.0,43.0,1.1,5.0,43.0,32.88,23.44
2016,12,4,14,15,3.0,90.5,1.15,5.0,92.0,74.5,60.17
2016,12,4,14,30,6.0,138.0,1.2,5.0,141.0,129.32,107.86
2016,12,4,14,45,3.5,126.5,1.3,5.0,128.0,117.41,97.51
2016,12,4,15,0,1.0,115.0,1.4,5.0,115.0,105.69,87.4
2016,12,4,15,15,0.5,99.5,1.35,4.5,99.5,91.04,74.82
2016,12,4,15,30,0.0,84.0,1.3,4.0,84.0,76.29,61.96
2016,12,4,15,45,0.0,68.5,1.3,4.0,68.5,61.83,49.06
2016,12,4,16,0,0.0,53.0,1.3,4.0,53.0,47.02,35.7
2016,12,4,16,15,0.0,38.0,1.2,4.0,38.0,32.31,22.34
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,17.56,8.66
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,8.75,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,13.38,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,20.22,8.66
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,29.92,20.89
2016,12,5,8,15,488.0,43.5,0.55,5.0,124.5,36.08,27.23
2016,12,5,8,30,568.0,51.0,0.5,5.0,165.0,64.6,37.52
2016,12,5,8,45,621.0,56.0,0.5,5.5,206.5,112.9,66.47
2016,12,5,9,0,674.0,61.0,0.5,6.0,248.0,167.59,109.18
2016,12,5,9,15,707.5,64.5,0.75,6.5,286.5,224.46,159.18
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,282.72,212.16
2016,12,5,9,45,769.0,70.0,1.25,8.0,359.0,340.95,264.99
2016,12,5,10,0,797.0,72.0,1.5,9.0,393.0,401.42,318.72
2016,12,5,10,15,812.5,73.5,1.7,9.5,421.0,457.63,368.36
2016,12,5,10,30,828.0,75.0,1.9,10.0,449.0,514.1,416.85
2016,12,5,10,45,838.0,76.5,2.1,10.5,470.0,567.45,461.61
2016,12,5,11,0,848.0,78.0,2.3,11.0,491.0,619.97,504.54
2016,12,5,11,15,853.5,79.0,2.25,11.0,504.5,667.88,542.61
2016,12,5,11,30,859.0,80.0,2.2,11.0,518.0,714.04,578.4
2016,12,5,11,45,861.0,80.5,2.2,11.5,524.5,755.05,607.13
2016,12,5,12,0,863.0,81.0,2.2,12.0,531.0,793.61,633.66
2016,12,5,12,15,862.0,80.5,2.15,12.0,529.5,825.88,656.19
2016,12,5,12,30,861.0,80.0,2.1,12.0,528.0,855.15,676.51
2016,12,5,12,45,856.0,80.0,2.1,12.0,519.0,878.37,693.02
2016,12,5,13,0,851.0,80.0,2.1,12.0,510.0,898.2,707.26
2016,12,5,13,15,757.0,97.5,2.1,11.5,471.0,858.71,680.85
2016,12,5,13,30,663.0,115.0,2.1,11.0,432.0,807.69,646.39
2016,12,5,13,45,524.0,140.0,2.1,11.0,383.0,704.96,571.88
2016,12,5,14,0,385.0,165.0,2.1,11.0,334.0,608.52,498.25
2016,12,5,14,15,576.0,118.5,1.95,11.0,352.0,753.86,610.91
2016,12,5,14,30,767.0,72.0,1.8,11.0,370.0,880.47,701.01
2016,12,5,14,45,736.5,69.5,1.65,11.0,334.5,847.64,675.31
2016,12,5,15,0,706.0,67.0,1.5,11.0,299.0,811.81,648.9
2016,12,5,15,15,667.5,63.0,1.3,10.5,260.0,771.94,619.41
2016,12,5,15,30,629.0,59.0,1.1,10.0,221.0,722.89,582.01
2016,12,5,15,45,567.5,53.5,0.9,9.5,180.0,648.91,524.49
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,575.0,464.69
2016,12,5,16,15,416.0,39.0,0.75,8.5,100.0,472.37,381.71
2016,12,5,16,30,326.0,30.0,0.8,8.0,61.0,373.91,288.05
2016,12,5,16,45,163.0,15.0,0.85,8.0,30.5,188.94,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.0,3.7,5.0,1.0,0.75,0.0
2016,12,6,8,0,0.0,2.0,3.7,5.0,2.0,1.51,0.0
2016,12,6,8,15,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,30,0.0,4.0,3.7,5.0,4.0,3.03,0.0
2016,12,6,8,45,0.0,5.5,3.75,5.0,5.5,4.17,0.0
2016,12,6,9,0,0.0,7.0,3.8,5.0,7.0,5.31,0.0
2016,12,6,9,15,0.0,8.0,3.85,5.0,8.0,6.07,0.0
2016,12,6,9,30,0.0,9.0,3.9,5.0,9.0,6.84,0.42
2016,12,6,9,45,0.0,50.0,3.95,5.0,50.0,38.25,28.26
2016,12,6,10,0,0.0,91.0,4.0,5.0,91.0,70.29,56.36
2016,12,6,10,15,0.0,58.5,4.0,5.0,58.5,44.82,33.91
2016,12,6,10,30,0.0,26.0,4.0,5.0,26.0,19.84,11.88
2016,12,6,10,45,0.0,32.5,4.05,5.5,32.5,24.83,16.21
2016,12,6,11,0,0.0,39.0,4.1,6.0,39.0,29.83,20.52
2016,12,6,11,15,0.0,29.5,4.05,6.0,29.5,22.54,14.12
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,29.0,4.0,6.0,29.0,22.17,13.77
2016,12,6,12,0,0.0,38.0,4.0,6.0,38.0,29.08,19.8
2016,12,6,12,15,0.0,29.5,4.0,6.0,29.5,22.55,14.1
2016,12,6,12,30,0.0,21.0,4.0,6.0,21.0,16.04,8.4
2016,12,6,12,45,0.0,18.0,4.0,6.5,18.0,13.74,6.37
2016,12,6,13,0,0.0,15.0,4.0,7.0,15.0,11.45,4.35
2016,12,6,13,15,0.0,44.0,3.5,7.0,44.0,33.68,23.78
2016,12,6,13,30,0.0,73.0,3.0,7.0,73.0,56.05,43.28
2016,12,6,13,45,0.0,84.0,2.55,7.5,84.0,64.81,50.83
2016,12,6,14,0,0.0,95.0,2.1,8.0,95.0,75.15,59.73
2016,12,6,14,15,337.0,94.5,1.8,7.5,225.0,477.31,407.01
2016,12,6,14,30,674.0,94.0,1.5,7.0,355.0,824.58,670.63
2016,12,6,14,45,650.0,89.0,1.25,7.0,322.0,795.65,642.96
2016,12,6,15,0,626.0,84.0,1.0,7.0,289.0,763.99,617.49
2016,12,6,15,15,588.5,78.5,1.1,7.0,252.0,716.21,584.17
2016,12,6,15,30,551.0,73.0,1.2,7.0,215.0,666.49,547.88
2016,12,6,15,45,482.5,67.0,1.35,7.0,175.0,585.52,485.77
2016,12,6,16,0,414.0,61.0,1.5,7.0,135.0,504.76,420.52
2016,12,6,16,15,324.5,49.0,1.35,6.5,97.0,403.14,334.1
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,307.07,240.84
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,153.42,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,9.44,0.0
2016,12,7,7,45,306.5,23.0,1.3,3.5,50.5,19.11,6.46
2016,12,7,8,0,459.0,34.0,1.4,4.0,85.0,28.55,19.56
2016,12,7,8,15,540.5,41.0,1.45,4.5,127.5,34.45,25.69
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,65.35,37.81
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,115.3,66.47
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,172.15,110.7
2016,12,7,9,15,768.0,58.5,1.8,6.5,295.0,230.04,162.08
2016,12,7,9,30,800.0,62.0,1.9,7.0,334.0,291.23,218.22
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.0,350.99,272.95
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,412.66,328.09
2016,12,7,10,15,866.5,65.5,2.0,9.0,432.5,469.32,378.57
2016,12,7,10,30,881.0,67.0,1.9,9.0,461.0,527.12,428.25
2016,12,7,10,45,890.5,68.5,1.85,9.5,482.5,581.9,473.25
2016,12,7,11,0,900.0,70.0,1.8,10.0,504.0,635.69,515.87
2016,12,7,11,15,906.0,70.5,1.6,10.5,518.5,684.84,552.39
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,732.17,585.42
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.5,774.48,612.34
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,814.24,636.68
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,848.21,656.64
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,879.1,673.74
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,903.97,685.97
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,925.41,695.68
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,938.52,704.51
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,947.92,711.2
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,949.14,713.89
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,946.65,714.4
2016,12,7,14,15,850.0,64.5,0.6,13.0,415.5,946.94,718.02
2016,12,7,14,30,833.0,63.0,0.7,13.0,385.0,932.36,711.63
2016,12,7,14,45,806.5,60.5,0.8,13.0,349.0,903.64,695.57
2016,12,7,15,0,780.0,58.0,0.9,13.0,313.0,871.78,676.82
2016,12,7,15,15,744.5,55.0,0.8,12.5,273.5,827.7,646.36
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,781.25,613.1
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,709.88,560.98
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,637.61,505.47
2016,12,7,16,15,503.0,35.5,0.6,10.5,108.0,545.18,431.42
2016,12,7,16,30,413.0,28.0,0.6,10.0,67.0,446.77,337.26
2016,12,7,16,45,206.5,14.0,0.65,10.0,33.5,223.35,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.29,0.0
2016,12,8,7,45,43.0,24.0,1.95,3.5,28.5,18.07,4.94
2016,12,8,8,0,86.0,40.0,2.1,4.0,49.0,29.47,20.25
2016,12,8,8,15,108.5,57.5,2.35,4.5,75.0,41.88,32.35
2016,12,8,8,30,131.0,75.0,2.6,5.0,101.0,59.63,43.84
2016,12,8,8,45,146.5,92.5,2.85,5.5,127.5,84.92,62.78
2016,12,8,9,0,162.0,110.0,3.1,6.0,154.0,112.59,85.7
2016,12,8,9,15,176.0,124.5,3.2,6.0,178.5,139.93,109.66
2016,12,8,9,30,190.0,139.0,3.3,6.0,203.0,169.15,135.8
2016,12,8,9,45,158.0,155.0,3.45,6.5,212.0,185.89,152.22
2016,12,8,10,0,126.0,171.0,3.6,7.0,221.0,199.26,164.94
2016,12,8,10,15,125.0,184.5,3.6,7.0,237.0,221.14,184.21
2016,12,8,10,30,124.0,198.0,3.6,7.0,253.0,243.17,203.31
2016,12,8,10,45,108.5,205.0,3.65,7.5,255.0,240.29,200.89
2016,12,8,11,0,93.0,212.0,3.7,8.0,257.0,245.2,204.73
2016,12,8,11,15,175.0,216.5,3.75,8.0,304.0,323.44,271.28
2016,12,8,11,30,257.0,221.0,3.8,8.0,351.0,412.09,345.35
2016,12,8,11,45,338.5,209.0,3.9,8.5,382.5,475.58,398.03
2016,12,8,12,0,420.0,197.0,4.0,9.0,414.0,561.68,467.72
2016,12,8,12,15,448.5,190.0,4.05,9.0,421.5,598.26,497.58
2016,12,8,12,30,477.0,183.0,4.1,9.0,429.0,634.79,527.53
2016,12,8,12,45,461.5,183.5,4.15,9.0,418.0,640.33,532.26
2016,12,8,13,0,446.0,184.0,4.2,9.0,407.0,643.21,535.08
2016,12,8,13,15,366.5,192.0,4.2,9.0,372.0,571.28,477.83
2016,12,8,13,30,287.0,200.0,4.2,9.0,337.0,517.44,433.81
2016,12,8,13,45,281.0,190.5,4.25,9.0,319.5,508.9,428.09
2016,12,8,14,0,275.0,181.0,4.3,9.0,302.0,498.97,421.02
2016,12,8,14,15,347.0,157.5,4.2,8.5,299.0,545.08,462.0
2016,12,8,14,30,419.0,134.0,4.1,8.0,296.0,614.09,520.09
2016,12,8,14,45,409.5,123.0,4.1,8.0,269.5,593.68,504.3
2016,12,8,15,0,400.0,112.0,4.1,8.0,243.0,571.39,487.14
2016,12,8,15,15,387.5,99.0,3.9,7.5,212.5,541.82,463.58
2016,12,8,15,30,375.0,86.0,3.7,7.0,182.0,510.71,438.08
2016,12,8,15,45,347.0,73.0,3.5,6.5,149.5,463.89,398.37
2016,12,8,16,0,319.0,60.0,3.3,6.0,117.0,416.82,356.73
2016,12,8,16,15,272.5,46.0,3.05,5.5,85.0,352.0,297.81
2016,12,8,16,30,226.0,32.0,2.8,5.0,53.0,289.23,230.71
2016,12,8,16,45,113.0,16.0,2.55,4.5,26.5,144.04,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,205.0,11.0,1.6,-3.0,15.0,8.65,0.0
2016,12,9,7,45,365.0,21.0,1.9,-2.5,51.5,19.19,4.8
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,28.68,19.98
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.0,35.23,26.97
2016,12,9,8,30,689.0,45.0,2.7,-1.0,176.0,63.01,36.3
2016,12,9,8,45,738.0,49.5,2.95,-0.5,220.5,116.9,67.29
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,176.69,114.94
2016,12,9,9,15,819.5,57.0,3.2,0.0,306.0,237.16,170.23
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,300.94,230.94
2016,12,9,9,45,874.5,62.5,3.2,0.5,383.0,363.88,291.08
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,427.26,350.51
2016,12,9,10,15,912.0,66.5,3.15,1.0,448.5,487.78,406.66
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,548.32,461.16
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,605.58,510.47
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,661.84,557.3
2016,12,9,11,15,954.0,71.0,2.95,2.0,539.5,713.9,600.36
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,764.05,640.35
2016,12,9,11,45,963.5,72.0,2.85,2.5,562.0,809.05,672.57
2016,12,9,12,0,967.0,72.0,2.8,3.0,569.0,851.46,702.41
2016,12,9,12,15,966.5,72.0,2.75,3.0,568.5,887.82,728.7
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,920.98,752.53
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,948.23,771.1
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,971.92,787.13
2016,12,9,13,15,955.0,69.0,2.65,4.0,534.0,987.34,798.18
2016,12,9,13,30,948.0,68.0,2.6,4.0,517.0,998.89,806.65
2016,12,9,13,45,938.5,66.0,2.6,4.0,493.0,1002.82,810.37
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,1002.84,811.5
2016,12,9,14,15,912.5,62.5,2.55,3.5,438.0,992.93,806.47
2016,12,9,14,30,896.0,61.0,2.5,3.0,407.0,979.33,798.84
2016,12,9,14,45,873.5,58.0,2.45,3.0,370.0,954.15,781.2
2016,12,9,15,0,851.0,55.0,2.4,3.0,333.0,936.28,768.65
2016,12,9,15,15,816.5,52.0,2.1,2.5,291.5,892.77,735.02
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,846.69,698.32
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,779.13,644.09
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,710.51,586.36
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,608.52,500.86
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,508.57,399.51
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,254.49,10.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,12.7,0.49
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,28.54,19.86
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,35.02,26.88
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,60.64,35.67
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,112.83,65.48
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,170.96,111.49
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,229.49,164.32
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,291.42,222.26
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,352.85,280.61
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,416.26,339.79
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,474.84,393.27
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,534.58,446.03
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,590.9,494.46
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,646.41,540.79
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,696.6,582.41
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,744.87,621.24
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,789.84,653.88
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,832.43,684.43
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,868.15,709.97
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,900.73,733.12
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,926.58,750.55
