Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,9.44,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,22.09,12.46
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,28.69,20.44
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,39.62,31.04
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,89.15,47.87
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,145.17,88.03
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,202.37,137.22
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,263.21,192.54
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,323.42,247.63
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,384.92,302.54
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,443.43,353.9
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,502.18,403.44
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,557.7,448.48
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,612.41,491.03
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,663.5,530.53
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,712.91,567.69
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,757.29,599.23
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,799.26,628.53
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,836.0,655.97
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,869.79,681.43
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,896.58,700.83
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,919.93,717.94
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,936.62,729.72
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,949.64,739.19
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,954.92,742.92
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,956.49,744.31
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,949.6,739.74
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,939.15,732.69
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,916.29,716.42
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,901.01,705.27
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,861.99,680.22
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,820.4,652.37
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,756.64,605.58
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,691.59,555.33
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,595.96,479.64
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,501.95,395.28
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,257.19,127.42
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,10.62,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,22.51,12.48
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,29.23,20.69
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,38.61,29.8
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,85.0,46.95
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,141.22,87.16
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,195.88,133.6
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,254.77,186.66
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,314.14,241.01
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,376.61,297.28
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,435.2,350.13
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,494.32,401.95
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,547.01,446.64
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,601.54,491.29
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,651.77,531.9
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,700.45,570.29
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,743.51,602.38
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,784.19,631.75
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,820.32,658.09
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,853.58,682.27
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,880.44,700.49
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,904.01,716.37
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,920.83,728.82
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,934.1,738.91
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,939.55,743.57
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,952.48,753.78
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,946.2,751.02
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,936.28,745.79
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,916.67,732.1
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,893.73,715.79
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,855.82,689.89
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,815.28,660.94
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,759.48,617.7
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,702.2,571.01
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,607.71,494.74
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,514.78,410.23
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,263.99,140.38
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,11.41,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,21.64,11.73
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,34.17,25.31
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,46.68,37.45
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,69.75,51.79
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,95.25,72.41
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,120.65,94.47
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,147.63,118.53
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,162.47,133.27
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,167.31,138.62
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,172.21,143.36
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,174.59,145.42
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,206.51,172.34
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,241.62,201.67
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,361.5,302.3
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,486.2,403.81
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,641.13,526.54
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,789.94,636.7
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,826.04,660.43
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,859.22,683.17
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,886.2,700.83
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,909.88,716.22
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,925.61,727.43
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,937.72,736.35
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,942.68,739.91
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,943.98,741.13
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,947.49,745.26
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,936.23,739.07
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,911.96,723.24
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,884.38,704.84
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,843.04,674.49
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,799.15,641.31
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,736.26,593.4
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,672.02,542.28
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,575.22,466.54
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,493.13,393.18
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,265.99,151.26
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,11.02,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.79,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.51,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.02,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,4.54,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,6.06,0.0
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,7.58,1.04
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,9.11,2.41
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,10.64,3.76
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,11.41,4.41
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,12.18,5.06
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,71.16,56.43
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,135.42,111.49
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,246.91,205.98
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,369.99,308.39
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,287.54,239.43
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,176.95,145.23
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,128.4,104.21
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,80.37,63.1
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,140.31,114.13
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,224.23,184.0
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,271.86,223.96
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,322.63,266.15
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,155.54,127.96
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,7.62,0.87
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,8.76,1.86
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,9.9,2.83
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,16.01,8.09
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,22.12,13.36
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,20.2,11.73
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,18.28,10.1
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,15.98,8.16
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,13.68,6.2
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,11.01,3.88
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,8.34,1.54
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,6.06,0.0
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,3.78,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.27,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.79,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,11.8,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,22.74,11.82
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,32.6,23.12
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,42.46,32.6
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,82.12,51.06
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,127.3,82.56
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,174.46,121.65
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,226.57,167.69
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,278.08,214.35
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,332.44,263.09
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,223.33,181.2
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,58.36,44.59
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,103.02,82.62
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,151.34,122.94
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,163.76,133.16
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,176.85,144.02
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,163.92,132.77
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,150.1,120.83
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,167.24,135.22
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,185.51,150.45
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,130.96,105.13
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,78.23,60.78
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,91.47,72.04
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,105.71,84.02
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,94.56,74.75
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,83.44,65.51
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,152.35,124.56
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,218.32,179.88
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,487.01,403.51
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,745.56,597.21
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,699.88,560.46
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,652.2,524.91
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,584.29,472.86
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,515.69,418.39
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,421.5,343.14
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,334.13,267.68
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,210.11,128.34
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,49.13,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,11.41,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,22.15,11.22
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,33.19,23.69
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,42.51,32.79
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,79.87,47.7
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,127.54,80.22
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,177.36,121.54
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,231.9,169.95
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,167.79,130.16
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,52.16,39.77
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,56.81,43.84
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,61.51,47.82
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,101.93,82.25
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,145.36,118.59
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,151.79,123.53
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,158.4,128.7
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,240.91,197.6
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,334.83,273.52
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,308.4,251.9
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,296.37,242.12
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,290.4,237.05
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,283.83,231.47
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,604.33,491.17
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,879.41,690.52
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,885.34,692.69
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,887.82,695.9
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,576.4,468.97
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,198.71,162.11
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,543.14,450.51
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,819.7,656.31
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,778.43,622.89
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,743.01,596.26
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,683.15,549.19
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,622.62,499.92
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,530.9,426.8
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,441.78,349.8
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,300.12,190.76
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,117.27,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,7.87,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,15.27,5.78
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,26.99,17.97
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,38.48,28.75
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,51.45,38.71
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,65.09,50.51
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,78.12,61.47
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,92.0,73.08
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,82.6,65.2
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,71.91,56.07
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,90.66,71.78
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,110.06,87.85
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,119.12,95.14
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,128.57,102.74
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,197.96,160.94
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,265.64,217.15
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,409.52,336.12
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,555.94,453.54
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,479.37,391.02
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,392.3,319.63
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,623.57,507.08
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,834.57,664.5
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,779.88,623.06
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,700.23,564.24
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,794.81,634.7
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,870.58,688.75
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,786.56,627.37
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,680.56,549.38
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,659.78,534.77
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,636.89,517.79
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,603.54,492.53
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,568.59,465.32
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,518.47,425.25
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,468.06,383.47
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,397.94,324.89
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,329.87,264.1
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,191.03,123.97
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,10.23,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,9.83,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,23.0,11.81
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,29.56,20.77
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,36.27,27.49
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,80.32,42.85
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,137.12,80.65
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,195.18,129.12
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,257.15,185.11
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,318.31,242.05
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,381.11,300.0
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,441.23,354.36
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,501.64,407.03
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,558.66,455.43
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,615.0,501.56
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,667.21,543.37
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,717.69,582.42
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,763.77,614.82
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,807.52,643.94
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,845.39,668.42
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,880.22,690.13
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,909.76,706.23
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,935.92,719.41
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,954.22,728.06
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,968.78,733.86
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,975.35,732.8
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,978.07,729.38
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,971.66,726.24
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,961.54,720.89
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,941.28,708.89
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,917.73,694.62
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,880.76,673.14
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,851.34,655.85
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,792.38,616.4
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,731.99,573.57
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,641.45,506.89
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,552.07,433.77
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,400.84,270.77
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,212.73,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,11.02,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,23.02,11.51
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,32.83,23.35
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,42.61,32.84
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,76.72,45.25
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,126.84,77.81
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,179.45,120.85
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,237.1,171.85
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,297.11,225.78
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,360.45,282.51
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,419.31,335.7
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,479.22,388.57
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,537.62,439.13
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,596.47,488.86
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,649.28,533.37
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,700.82,576.06
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,743.93,610.13
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,791.23,645.51
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,830.98,677.53
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,868.04,707.72
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,902.59,735.1
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,934.23,760.43
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,954.23,777.85
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,970.57,792.81
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,981.19,802.46
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,988.03,809.46
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,983.31,808.02
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,974.85,803.83
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,957.41,791.24
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,936.56,775.87
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,901.47,749.44
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,863.87,720.2
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,818.15,683.18
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,760.84,634.99
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,673.07,560.68
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,586.13,481.13
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,437.46,312.38
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,248.84,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,9.83,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,22.89,11.57
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,30.28,21.53
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,37.78,29.06
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,77.22,42.64
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,132.52,79.1
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,189.85,127.45
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,251.47,184.32
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,312.27,242.44
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,375.36,302.5
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,436.24,360.41
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,497.79,417.62
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,554.34,468.59
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,612.82,519.64
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,665.24,565.15
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,716.08,608.29
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,764.47,646.47
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,810.87,681.29
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,849.5,710.79
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,885.13,737.88
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,915.75,761.08
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,943.04,781.75
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,962.71,796.36
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,978.64,808.26
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,986.14,813.92
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,989.77,816.85
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,985.22,813.32
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,976.93,807.07
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,957.72,793.03
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,935.21,776.35
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,910.46,755.8
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,872.0,725.37
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,812.32,677.32
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,750.98,625.85
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,661.5,551.14
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,572.8,471.51
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,324.94,240.49
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,18.1,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.05,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
